Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,7,15,22.0,4.0,0.75,10.05,4.0,0.0,0.0
2018,1,1,7,30,44.0,8.0,0.8,10.3,8.0,19.24,0.0
2018,1,1,7,45,123.0,20.5,0.8,10.55,29.5,69.35,0.0
2018,1,1,8,0,202.0,33.0,0.8,10.8,51.0,124.81,85.31
2018,1,1,8,15,256.5,45.0,0.9,11.15,80.5,166.11,127.98
2018,1,1,8,30,311.0,57.0,1.0,11.5,110.0,211.69,168.75
2018,1,1,8,45,343.5,68.0,1.1,11.8,141.0,249.48,202.46
2018,1,1,9,0,376.0,79.0,1.2,12.1,172.0,288.7,236.56
2018,1,1,9,15,395.0,89.5,1.25,12.5,201.0,321.33,264.28
2018,1,1,9,30,414.0,100.0,1.3,12.9,230.0,353.88,291.16
2018,1,1,9,45,423.0,111.0,1.35,13.3,256.0,380.93,312.91
2018,1,1,10,0,432.0,122.0,1.4,13.7,282.0,406.94,333.32
2018,1,1,10,15,463.5,126.5,1.35,14.05,309.5,438.15,357.41
2018,1,1,10,30,495.0,131.0,1.3,14.4,337.0,468.8,380.5
2018,1,1,10,45,524.5,131.5,1.3,14.75,360.0,492.73,398.34
2018,1,1,11,0,554.0,132.0,1.3,15.1,383.0,515.37,414.99
2018,1,1,11,15,549.5,137.5,1.25,15.4,393.0,519.91,417.08
2018,1,1,11,30,545.0,143.0,1.2,15.7,403.0,522.38,417.68
2018,1,1,11,45,516.0,153.5,1.15,16.0,402.5,512.44,408.54
2018,1,1,12,0,487.0,164.0,1.1,16.3,402.0,500.7,398.16
2018,1,1,12,15,482.0,165.5,1.05,16.5,400.5,492.98,391.42
2018,1,1,12,30,477.0,167.0,1.0,16.7,399.0,483.64,383.39
2018,1,1,12,45,482.5,162.5,0.95,16.95,394.0,472.71,374.27
2018,1,1,13,0,488.0,158.0,0.9,17.2,389.0,459.99,363.7
2018,1,1,13,15,469.5,155.5,0.9,17.3,372.5,434.12,343.37
2018,1,1,13,30,451.0,153.0,0.9,17.4,356.0,407.69,322.47
2018,1,1,13,45,452.5,144.5,0.9,17.55,339.5,384.78,304.07
2018,1,1,14,0,454.0,136.0,0.9,17.7,323.0,360.53,284.19
2018,1,1,14,15,460.5,124.5,0.9,17.6,303.0,334.13,262.43
2018,1,1,14,30,467.0,113.0,0.9,17.5,283.0,306.17,238.79
2018,1,1,14,45,406.0,109.0,0.85,17.4,246.5,260.0,200.88
2018,1,1,15,0,345.0,105.0,0.8,17.3,210.0,217.91,166.21
2018,1,1,15,15,310.0,95.0,0.8,17.3,180.0,181.53,135.55
2018,1,1,15,30,275.0,85.0,0.8,17.3,150.0,146.74,106.21
2018,1,1,15,45,223.0,70.5,0.85,16.45,117.0,108.97,75.8
2018,1,1,16,0,171.0,56.0,0.9,15.6,84.0,76.08,50.09
2018,1,1,16,15,156.5,43.0,0.9,15.25,63.0,52.69,31.36
2018,1,1,16,30,142.0,30.0,0.9,14.9,42.0,29.72,12.47
2018,1,1,16,45,83.0,18.0,0.95,14.6,24.0,17.69,0.0
2018,1,1,17,0,24.0,6.0,1.0,14.3,6.0,5.9,0.0
2018,1,1,17,15,12.0,3.0,1.05,14.1,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.25,10.2,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.3,10.5,6.0,6.41,0.0
2018,1,2,7,45,15.5,19.0,2.3,10.85,20.5,25.47,0.0
2018,1,2,8,0,29.0,32.0,2.3,11.2,35.0,46.82,29.43
2018,1,2,8,15,61.0,48.0,2.35,11.5,57.5,82.95,62.56
2018,1,2,8,30,93.0,64.0,2.4,11.8,80.0,116.16,91.82
2018,1,2,8,45,132.0,79.5,2.4,12.1,108.5,153.89,124.73
2018,1,2,9,0,171.0,95.0,2.4,12.4,137.0,200.54,164.76
2018,1,2,9,15,147.0,108.0,2.35,12.8,148.5,200.06,164.79
2018,1,2,9,30,123.0,121.0,2.3,13.2,160.0,204.43,168.33
2018,1,2,9,45,111.5,136.5,2.2,13.55,174.5,217.4,178.72
2018,1,2,10,0,100.0,152.0,2.1,13.9,189.0,229.43,188.01
2018,1,2,10,15,114.5,156.5,2.05,14.25,202.0,243.51,199.37
2018,1,2,10,30,129.0,161.0,2.0,14.6,215.0,257.9,210.85
2018,1,2,10,45,66.0,152.0,1.95,15.0,179.5,200.4,162.46
2018,1,2,11,0,3.0,143.0,1.9,15.4,144.0,144.17,114.73
2018,1,2,11,15,4.0,143.5,1.9,15.65,145.0,144.92,115.27
2018,1,2,11,30,5.0,144.0,1.9,15.9,146.0,145.75,115.78
2018,1,2,11,45,11.5,157.5,1.85,16.15,163.0,163.73,130.4
2018,1,2,12,0,18.0,171.0,1.8,16.4,180.0,181.64,144.82
2018,1,2,12,15,9.0,144.5,1.8,16.55,149.0,148.02,117.21
2018,1,2,12,30,0.0,118.0,1.8,16.7,118.0,115.23,90.23
2018,1,2,12,45,0.0,115.0,1.75,16.85,115.0,112.16,87.75
2018,1,2,13,0,0.0,112.0,1.7,17.0,112.0,109.12,85.25
2018,1,2,13,15,0.0,104.0,1.7,17.0,104.0,101.11,78.74
2018,1,2,13,30,0.0,96.0,1.7,17.0,96.0,93.16,72.27
2018,1,2,13,45,0.0,92.0,1.7,16.95,92.0,89.22,69.12
2018,1,2,14,0,0.0,88.0,1.7,16.9,88.0,85.29,65.97
2018,1,2,14,15,0.0,81.5,1.6,16.75,81.5,78.91,60.79
2018,1,2,14,30,0.0,75.0,1.5,16.6,75.0,72.56,55.61
2018,1,2,14,45,0.0,58.5,1.4,16.4,58.5,56.53,42.26
2018,1,2,15,0,0.0,42.0,1.3,16.2,42.0,40.56,28.85
2018,1,2,15,15,0.0,44.5,1.3,16.2,44.5,42.98,30.88
2018,1,2,15,30,0.0,47.0,1.3,16.2,47.0,45.4,32.82
2018,1,2,15,45,0.0,38.5,1.2,15.15,38.5,37.18,25.82
2018,1,2,16,0,0.0,30.0,1.1,14.1,30.0,28.96,18.72
2018,1,2,16,15,0.0,22.5,1.15,13.75,22.5,21.71,12.21
2018,1,2,16,30,0.0,15.0,1.2,13.4,15.0,14.47,4.62
2018,1,2,16,45,0.0,9.0,1.25,13.05,9.0,8.85,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.7,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.6,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.15,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.3,2.0,1.97,0.0
2018,1,3,7,45,0.0,5.0,1.85,10.45,5.0,4.82,0.0
2018,1,3,8,0,0.0,8.0,1.8,10.6,8.0,7.71,0.22
2018,1,3,8,15,0.0,11.0,1.7,10.8,11.0,10.6,3.23
2018,1,3,8,30,0.0,14.0,1.6,11.0,14.0,13.5,5.88
2018,1,3,8,45,0.0,17.0,1.5,11.25,17.0,16.39,8.48
2018,1,3,9,0,0.0,20.0,1.4,11.5,20.0,19.29,11.05
2018,1,3,9,15,0.0,26.0,1.4,11.65,26.0,25.09,16.09
2018,1,3,9,30,0.0,32.0,1.4,11.8,32.0,30.89,21.1
2018,1,3,9,45,0.0,36.0,1.4,12.0,36.0,34.75,24.39
2018,1,3,10,0,0.0,40.0,1.4,12.2,40.0,38.62,27.66
2018,1,3,10,15,0.0,36.0,1.55,12.35,36.0,34.76,24.28
2018,1,3,10,30,0.0,32.0,1.7,12.5,32.0,30.9,20.92
2018,1,3,10,45,0.0,31.0,1.85,12.6,31.0,29.93,20.05
2018,1,3,11,0,0.0,30.0,2.0,12.7,30.0,28.97,19.19
2018,1,3,11,15,0.0,32.0,2.2,12.8,32.0,30.9,20.8
2018,1,3,11,30,0.0,34.0,2.4,12.9,34.0,32.84,22.42
2018,1,3,11,45,0.0,51.0,2.6,12.95,51.0,49.28,36.36
2018,1,3,12,0,0.0,68.0,2.8,13.0,68.0,65.74,50.25
2018,1,3,12,15,0.0,66.5,2.9,13.0,66.5,64.29,49.0
2018,1,3,12,30,0.0,65.0,3.0,13.0,65.0,62.84,47.78
2018,1,3,12,45,0.0,57.5,3.15,13.0,57.5,55.57,41.66
2018,1,3,13,0,0.0,50.0,3.3,13.0,50.0,48.31,35.54
2018,1,3,13,15,0.0,42.5,3.3,13.05,42.5,41.05,29.4
2018,1,3,13,30,0.0,35.0,3.3,13.1,35.0,33.8,23.25
2018,1,3,13,45,0.0,37.0,3.3,13.1,37.0,35.73,24.93
2018,1,3,14,0,0.0,39.0,3.3,13.1,39.0,37.66,26.62
2018,1,3,14,15,0.0,36.0,3.2,13.15,36.0,34.76,24.17
2018,1,3,14,30,0.0,33.0,3.1,13.2,33.0,31.86,21.72
2018,1,3,14,45,0.0,27.5,2.95,13.2,27.5,26.54,17.19
2018,1,3,15,0,0.0,22.0,2.8,13.2,22.0,21.22,12.63
2018,1,3,15,15,0.0,21.0,2.8,13.2,21.0,20.26,11.79
2018,1,3,15,30,0.0,20.0,2.8,13.2,20.0,19.29,10.91
2018,1,3,15,45,0.0,17.0,2.45,12.85,17.0,16.39,8.37
2018,1,3,16,0,0.0,14.0,2.1,12.5,14.0,13.5,5.79
2018,1,3,16,15,0.0,11.0,2.15,12.45,11.0,10.6,3.13
2018,1,3,16,30,0.0,8.0,2.2,12.4,8.0,7.71,0.0
2018,1,3,16,45,0.0,5.0,2.25,12.3,5.0,4.82,0.0
2018,1,3,17,0,0.0,2.0,2.3,12.2,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,2.45,12.25,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.4,12.4,2.0,1.97,0.0
2018,1,4,7,45,0.0,5.0,2.5,12.7,5.0,4.82,0.0
2018,1,4,8,0,0.0,8.0,2.6,13.0,8.0,7.71,0.16
2018,1,4,8,15,2.5,27.5,2.55,13.25,28.0,27.5,17.12
2018,1,4,8,30,5.0,47.0,2.5,13.5,48.0,48.8,35.47
2018,1,4,8,45,10.5,57.0,2.5,13.75,59.5,61.33,46.47
2018,1,4,9,0,16.0,67.0,2.5,14.0,71.0,77.38,60.35
2018,1,4,9,15,29.0,94.5,2.5,14.4,103.0,115.57,92.71
2018,1,4,9,30,42.0,122.0,2.5,14.8,135.0,154.56,125.28
2018,1,4,9,45,36.0,128.0,2.5,15.2,140.0,157.0,126.97
2018,1,4,10,0,30.0,134.0,2.5,15.6,145.0,159.39,128.57
2018,1,4,10,15,19.0,138.0,2.6,16.0,145.0,150.67,120.84
2018,1,4,10,30,8.0,142.0,2.7,16.4,145.0,147.45,117.63
2018,1,4,10,45,6.0,144.0,2.75,16.8,146.5,147.67,117.44
2018,1,4,11,0,4.0,146.0,2.8,17.2,148.0,147.96,117.32
2018,1,4,11,15,5.5,147.5,2.9,17.45,150.0,150.07,118.87
2018,1,4,11,30,7.0,149.0,3.0,17.7,152.0,152.25,120.49
2018,1,4,11,45,8.0,141.0,3.1,17.9,144.5,144.29,113.9
2018,1,4,12,0,9.0,133.0,3.2,18.1,137.0,136.47,107.46
2018,1,4,12,15,13.5,134.0,3.25,18.2,140.5,140.13,110.52
2018,1,4,12,30,18.0,135.0,3.3,18.3,144.0,143.68,113.46
2018,1,4,12,45,19.0,148.5,3.35,18.35,158.0,157.65,124.81
2018,1,4,13,0,20.0,162.0,3.4,18.4,172.0,171.55,136.07
2018,1,4,13,15,15.5,140.5,3.4,18.4,148.0,146.53,115.73
2018,1,4,13,30,11.0,119.0,3.4,18.4,124.0,122.01,95.74
2018,1,4,13,45,20.5,123.0,3.4,18.35,132.0,132.81,104.82
2018,1,4,14,0,30.0,127.0,3.4,18.3,140.0,140.59,111.29
2018,1,4,14,15,135.5,91.0,3.3,18.15,142.0,154.67,123.01
2018,1,4,14,30,241.0,55.0,3.2,18.0,144.0,157.22,123.98
2018,1,4,14,45,241.0,62.5,3.05,17.85,144.5,154.71,120.47
2018,1,4,15,0,241.0,70.0,2.9,17.7,145.0,151.34,116.03
2018,1,4,15,15,120.5,50.5,2.9,17.7,88.0,84.69,62.25
2018,1,4,15,30,0.0,31.0,2.9,17.7,31.0,29.92,19.58
2018,1,4,15,45,84.0,29.0,2.6,16.9,43.5,44.32,28.21
2018,1,4,16,0,168.0,27.0,2.3,16.1,56.0,49.32,28.24
2018,1,4,16,15,169.0,22.0,2.25,15.7,44.0,35.12,16.57
2018,1,4,16,30,170.0,17.0,2.2,15.3,32.0,20.31,5.83
2018,1,4,16,45,117.0,13.0,2.15,14.9,20.5,9.68,0.0
2018,1,4,17,0,64.0,9.0,2.1,14.5,9.0,8.85,0.0
2018,1,4,17,15,32.0,4.5,2.15,14.35,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,10.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,1,5,7,30,20.0,3.0,2.4,14.5,3.0,8.09,0.0
2018,1,5,7,45,51.0,7.0,2.45,14.7,10.5,27.47,0.0
2018,1,5,8,0,82.0,11.0,2.5,14.9,18.0,48.67,29.59
2018,1,5,8,15,41.0,25.5,2.45,15.0,29.0,44.59,30.65
2018,1,5,8,30,0.0,40.0,2.4,15.1,40.0,38.73,26.83
2018,1,5,8,45,0.0,51.0,2.4,15.25,51.0,49.83,36.5
2018,1,5,9,0,0.0,62.0,2.4,15.4,62.0,60.9,46.02
2018,1,5,9,15,0.0,51.5,2.3,15.5,51.5,49.75,36.69
2018,1,5,9,30,0.0,41.0,2.2,15.6,41.0,39.59,28.09
2018,1,5,9,45,0.0,48.0,2.15,15.65,48.0,46.36,33.81
2018,1,5,10,0,0.0,55.0,2.1,15.7,55.0,53.14,39.49
2018,1,5,10,15,0.0,41.0,2.05,15.75,41.0,39.59,27.99
2018,1,5,10,30,0.0,27.0,2.0,15.8,27.0,26.06,16.5
2018,1,5,10,45,0.0,30.5,1.9,15.9,30.5,29.45,19.33
2018,1,5,11,0,0.0,34.0,1.8,16.0,34.0,32.83,22.15
2018,1,5,11,15,0.0,49.0,1.75,16.0,49.0,47.34,34.33
2018,1,5,11,30,0.0,64.0,1.7,16.0,64.0,61.87,46.45
2018,1,5,11,45,0.0,63.5,1.7,16.05,63.5,61.38,45.99
2018,1,5,12,0,0.0,63.0,1.7,16.1,63.0,60.9,45.56
2018,1,5,12,15,0.5,60.5,1.7,16.0,60.5,58.8,43.83
2018,1,5,12,30,1.0,58.0,1.7,15.9,58.0,56.69,42.11
2018,1,5,12,45,1.0,71.5,1.75,15.85,71.5,69.74,53.03
2018,1,5,13,0,1.0,85.0,1.8,15.8,85.0,82.83,63.95
2018,1,5,13,15,6.0,101.5,1.8,15.7,104.0,102.01,80.02
2018,1,5,13,30,11.0,118.0,1.8,15.6,123.0,121.02,95.87
2018,1,5,13,45,15.0,136.5,1.8,15.45,143.0,141.29,112.69
2018,1,5,14,0,19.0,155.0,1.8,15.3,163.0,161.33,129.25
2018,1,5,14,15,14.0,136.5,1.75,15.15,142.0,139.73,111.59
2018,1,5,14,30,9.0,118.0,1.7,15.0,121.0,118.65,94.32
2018,1,5,14,45,4.5,92.0,1.7,14.85,93.5,90.91,71.36
2018,1,5,15,0,0.0,66.0,1.7,14.7,66.0,63.81,48.72
2018,1,5,15,15,0.0,53.0,1.7,14.7,53.0,51.21,38.05
2018,1,5,15,30,0.0,40.0,1.7,14.7,40.0,38.62,27.3
2018,1,5,15,45,0.0,32.0,1.75,14.25,32.0,30.89,20.63
2018,1,5,16,0,0.0,24.0,1.8,13.8,24.0,23.16,13.91
2018,1,5,16,15,0.0,17.5,1.85,13.6,17.5,16.88,8.33
2018,1,5,16,30,0.0,11.0,1.9,13.4,11.0,10.6,2.34
2018,1,5,16,45,0.0,6.5,2.0,13.25,6.5,6.26,0.0
2018,1,5,17,0,0.0,2.0,2.1,13.1,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.5,1.8,10.15,2.5,0.0,0.0
2018,1,6,7,30,3.0,5.0,1.8,10.5,5.0,5.69,0.0
2018,1,6,7,45,86.0,19.0,1.85,10.9,26.5,56.04,0.0
2018,1,6,8,0,169.0,33.0,1.9,11.3,48.0,113.36,77.25
2018,1,6,8,15,364.5,38.0,1.95,11.6,94.0,199.95,154.37
2018,1,6,8,30,560.0,43.0,2.0,11.9,140.0,301.76,240.53
2018,1,6,8,45,632.5,45.5,2.0,12.15,181.5,354.9,287.66
2018,1,6,9,0,705.0,48.0,2.0,12.4,223.0,414.61,338.92
2018,1,6,9,15,737.0,51.5,2.0,12.7,260.5,456.93,374.9
2018,1,6,9,30,769.0,55.0,2.0,13.0,298.0,498.93,409.47
2018,1,6,9,45,787.0,59.0,2.05,13.3,331.0,532.77,436.77
2018,1,6,10,0,805.0,63.0,2.1,13.6,364.0,564.91,462.02
2018,1,6,10,15,822.5,65.0,2.15,13.85,392.5,592.45,483.29
2018,1,6,10,30,840.0,67.0,2.2,14.1,421.0,617.79,502.45
2018,1,6,10,45,852.5,68.0,2.3,14.4,443.0,636.3,516.29
2018,1,6,11,0,865.0,69.0,2.4,14.7,465.0,648.26,525.14
2018,1,6,11,15,873.0,69.0,2.4,14.85,480.0,657.1,531.21
2018,1,6,11,30,881.0,69.0,2.4,15.0,495.0,662.93,534.93
2018,1,6,11,45,886.0,69.0,2.4,15.2,503.0,663.68,534.66
2018,1,6,12,0,891.0,69.0,2.4,15.4,511.0,661.26,531.97
2018,1,6,12,15,890.5,69.5,2.3,15.45,511.0,652.7,524.36
2018,1,6,12,30,890.0,70.0,2.2,15.5,511.0,641.05,514.37
2018,1,6,12,45,885.0,70.5,2.15,15.6,504.0,623.61,500.07
2018,1,6,13,0,880.0,71.0,2.1,15.7,497.0,603.38,483.51
2018,1,6,13,15,873.0,70.0,2.0,15.7,482.0,577.69,462.55
2018,1,6,13,30,866.0,69.0,1.9,15.7,467.0,549.58,439.43
2018,1,6,13,45,852.0,68.0,1.85,15.7,444.0,517.1,412.71
2018,1,6,14,0,838.0,67.0,1.8,15.7,421.0,481.18,382.82
2018,1,6,14,15,754.0,75.0,1.85,15.55,378.0,421.86,334.85
2018,1,6,14,30,670.0,83.0,1.9,15.4,335.0,366.48,289.32
2018,1,6,14,45,691.0,73.5,1.95,15.25,312.5,336.48,262.16
2018,1,6,15,0,712.0,64.0,2.0,15.1,290.0,303.5,231.31
2018,1,6,15,15,702.0,58.0,2.0,15.1,257.5,261.95,193.04
2018,1,6,15,30,692.0,52.0,2.0,15.1,225.0,219.99,154.04
2018,1,6,15,45,639.0,47.5,1.85,14.1,185.5,171.1,111.75
2018,1,6,16,0,586.0,43.0,1.7,13.1,146.0,126.44,74.64
2018,1,6,16,15,496.0,37.0,1.75,12.7,107.5,80.54,41.13
2018,1,6,16,30,406.0,31.0,1.8,12.3,69.0,44.16,18.7
2018,1,6,16,45,250.5,20.5,1.8,11.85,40.0,16.76,0.0
2018,1,6,17,0,95.0,10.0,1.8,11.4,11.0,9.83,0.0
2018,1,6,17,15,47.5,5.0,1.8,11.3,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.1,8.2,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.1,8.4,5.0,4.91,0.0
2018,1,7,7,45,0.5,17.5,2.05,8.55,17.5,17.75,0.0
2018,1,7,8,0,1.0,30.0,2.0,8.7,30.0,31.61,18.62
2018,1,7,8,15,7.0,46.0,2.05,8.85,47.0,50.95,37.1
2018,1,7,8,30,13.0,62.0,2.1,9.0,64.0,70.3,54.4
2018,1,7,8,45,16.0,75.5,2.1,9.15,79.0,85.48,67.98
2018,1,7,9,0,19.0,89.0,2.1,9.3,94.0,100.9,81.57
2018,1,7,9,15,9.5,92.5,2.15,9.5,95.0,98.51,79.6
2018,1,7,9,30,0.0,96.0,2.2,9.7,96.0,96.06,77.35
2018,1,7,9,45,1.0,108.0,2.2,9.9,108.5,108.72,88.05
2018,1,7,10,0,2.0,120.0,2.2,10.1,121.0,121.43,98.66
2018,1,7,10,15,1.0,111.0,2.25,10.45,111.5,110.44,89.08
2018,1,7,10,30,0.0,102.0,2.3,10.8,102.0,99.98,79.99
2018,1,7,10,45,0.0,95.5,2.3,11.1,95.5,93.07,73.96
2018,1,7,11,0,0.0,89.0,2.3,11.4,89.0,86.35,68.12
2018,1,7,11,15,0.0,89.5,2.2,11.75,89.5,86.79,68.33
2018,1,7,11,30,0.0,90.0,2.1,12.1,90.0,87.24,68.56
2018,1,7,11,45,0.0,86.0,2.0,12.4,86.0,83.22,65.05
2018,1,7,12,0,0.0,82.0,1.9,12.7,82.0,79.31,61.67
2018,1,7,12,15,0.0,70.5,1.85,12.9,70.5,68.17,52.25
2018,1,7,12,30,0.0,59.0,1.8,13.1,59.0,57.03,42.84
2018,1,7,12,45,0.0,72.0,1.7,13.3,72.0,69.62,53.43
2018,1,7,13,0,0.0,85.0,1.6,13.5,85.0,82.23,63.99
2018,1,7,13,15,0.0,92.5,1.5,13.55,92.5,89.66,70.22
2018,1,7,13,30,0.0,100.0,1.4,13.6,100.0,97.1,76.48
2018,1,7,13,45,0.0,100.0,1.25,13.65,100.0,97.1,76.53
2018,1,7,14,0,0.0,100.0,1.1,13.7,100.0,97.11,76.61
2018,1,7,14,15,0.0,91.0,1.05,13.5,91.0,88.24,69.33
2018,1,7,14,30,0.0,82.0,1.0,13.3,82.0,79.4,62.07
2018,1,7,14,45,0.0,79.0,0.95,13.1,79.0,76.48,59.73
2018,1,7,15,0,0.0,76.0,0.9,12.9,76.0,73.56,57.35
2018,1,7,15,15,0.0,67.0,0.9,12.9,67.0,64.79,49.9
2018,1,7,15,30,0.0,58.0,0.9,12.9,58.0,56.05,42.39
2018,1,7,15,45,0.0,47.5,0.95,12.4,47.5,45.89,33.64
2018,1,7,16,0,0.0,37.0,1.0,11.9,37.0,35.73,24.77
2018,1,7,16,15,0.0,28.0,1.0,11.75,28.0,27.03,16.99
2018,1,7,16,30,0.0,19.0,1.0,11.6,19.0,18.34,8.67
2018,1,7,16,45,0.0,11.5,1.05,11.45,11.5,11.09,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.3,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.8,11.35,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.9,11.5,2.0,1.97,0.0
2018,1,8,7,45,0.0,6.0,3.05,11.65,6.0,5.78,0.0
2018,1,8,8,0,0.0,10.0,3.2,11.8,10.0,9.64,1.69
2018,1,8,8,15,0.0,13.5,3.3,12.0,13.5,13.01,5.19
2018,1,8,8,30,0.0,17.0,3.4,12.2,17.0,16.39,8.27
2018,1,8,8,45,0.0,18.0,3.55,12.4,18.0,17.36,9.23
2018,1,8,9,0,0.0,19.0,3.7,12.6,19.0,18.32,10.12
2018,1,8,9,15,0.0,20.5,3.7,12.75,20.5,19.77,11.4
2018,1,8,9,30,0.0,22.0,3.7,12.9,22.0,21.22,12.64
2018,1,8,9,45,0.0,31.0,3.75,13.05,31.0,29.92,20.09
2018,1,8,10,0,0.0,40.0,3.8,13.2,40.0,38.63,27.5
2018,1,8,10,15,0.0,31.0,3.75,13.3,31.0,29.93,20.01
2018,1,8,10,30,0.0,22.0,3.7,13.4,22.0,21.23,12.54
2018,1,8,10,45,0.0,21.0,3.65,13.55,21.0,20.27,11.68
2018,1,8,11,0,0.0,20.0,3.6,13.7,20.0,19.31,10.83
2018,1,8,11,15,0.0,22.5,3.65,13.8,22.5,21.72,12.87
2018,1,8,11,30,0.0,25.0,3.7,13.9,25.0,24.14,14.9
2018,1,8,11,45,0.0,27.0,3.75,14.0,27.0,26.07,16.52
2018,1,8,12,0,0.0,29.0,3.8,14.1,29.0,28.01,18.15
2018,1,8,12,15,0.0,29.0,3.75,14.2,29.0,28.01,18.13
2018,1,8,12,30,0.0,29.0,3.7,14.3,29.0,28.01,18.13
2018,1,8,12,45,0.0,28.5,3.65,14.35,28.5,27.52,17.72
2018,1,8,13,0,0.0,28.0,3.6,14.4,28.0,27.04,17.32
2018,1,8,13,15,0.0,24.5,3.5,14.45,24.5,23.66,14.46
2018,1,8,13,30,0.0,21.0,3.4,14.5,21.0,20.27,11.61
2018,1,8,13,45,0.0,31.5,3.3,14.5,31.5,30.42,20.25
2018,1,8,14,0,0.0,42.0,3.2,14.5,42.0,40.57,28.9
2018,1,8,14,15,0.0,37.0,3.15,14.45,37.0,35.73,24.84
2018,1,8,14,30,0.0,32.0,3.1,14.4,32.0,30.89,20.76
2018,1,8,14,45,0.0,45.5,3.0,14.35,45.5,43.94,31.93
2018,1,8,15,0,0.0,59.0,2.9,14.3,59.0,57.01,43.07
2018,1,8,15,15,0.0,56.5,2.9,14.3,56.5,54.6,41.0
2018,1,8,15,30,0.0,54.0,2.9,14.3,54.0,52.18,38.87
2018,1,8,15,45,0.0,42.0,2.9,14.05,42.0,40.56,28.88
2018,1,8,16,0,0.0,30.0,2.9,13.8,30.0,28.96,18.84
2018,1,8,16,15,0.0,23.0,2.9,13.75,23.0,22.19,12.81
2018,1,8,16,30,0.0,16.0,2.9,13.7,16.0,15.43,6.42
2018,1,8,16,45,0.0,9.5,2.9,13.65,9.5,9.16,0.0
2018,1,8,17,0,0.0,3.0,2.9,13.6,3.0,2.95,0.0
2018,1,8,17,15,0.0,1.5,2.8,13.6,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,2.15,12.9,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.4,13.1,4.0,3.93,0.0
2018,1,9,7,45,0.0,13.0,2.65,13.3,13.0,12.55,0.0
2018,1,9,8,0,0.0,22.0,2.9,13.5,22.0,21.24,10.48
2018,1,9,8,15,0.0,34.5,3.05,13.6,34.5,33.82,22.35
2018,1,9,8,30,0.0,47.0,3.2,13.7,47.0,46.59,33.62
2018,1,9,8,45,4.5,63.0,3.4,13.8,64.0,65.32,49.83
2018,1,9,9,0,9.0,79.0,3.6,13.9,81.0,84.25,66.13
2018,1,9,9,15,5.0,91.0,3.55,14.0,92.0,94.38,74.77
2018,1,9,9,30,1.0,103.0,3.5,14.1,103.0,104.3,83.05
2018,1,9,9,45,1.0,98.5,3.45,14.15,98.5,98.33,77.96
2018,1,9,10,0,1.0,94.0,3.4,14.2,94.0,92.96,73.34
2018,1,9,10,15,10.5,114.0,3.25,14.25,118.5,119.46,95.67
2018,1,9,10,30,20.0,134.0,3.1,14.3,143.0,146.35,118.07
2018,1,9,10,45,21.0,145.5,3.0,14.35,155.0,158.86,128.2
2018,1,9,11,0,22.0,157.0,2.9,14.4,167.0,171.33,138.27
2018,1,9,11,15,16.5,161.5,2.9,14.4,169.0,172.02,138.51
2018,1,9,11,30,11.0,166.0,2.9,14.4,171.0,172.66,138.75
2018,1,9,11,45,7.5,153.0,2.9,14.45,156.5,156.34,125.17
2018,1,9,12,0,4.0,140.0,2.9,14.5,142.0,140.35,111.88
2018,1,9,12,15,4.0,145.0,3.0,14.5,147.0,145.26,115.95
2018,1,9,12,30,4.0,150.0,3.1,14.5,152.0,150.18,120.0
2018,1,9,12,45,62.5,174.5,3.2,14.5,205.0,215.87,175.13
2018,1,9,13,0,121.0,199.0,3.3,14.5,258.0,280.62,228.37
2018,1,9,13,15,163.5,200.0,3.35,14.5,277.5,302.53,246.34
2018,1,9,13,30,206.0,201.0,3.4,14.5,297.0,321.85,262.05
2018,1,9,13,45,147.0,174.0,3.45,14.5,241.0,255.7,207.96
2018,1,9,14,0,88.0,147.0,3.5,14.5,185.0,193.19,156.5
2018,1,9,14,15,47.5,116.0,3.5,14.4,136.5,136.44,109.48
2018,1,9,14,30,7.0,85.0,3.5,14.3,88.0,85.27,66.76
2018,1,9,14,45,159.5,83.5,3.5,14.25,136.0,146.01,116.33
2018,1,9,15,0,312.0,82.0,3.5,14.2,184.0,190.75,149.69
2018,1,9,15,15,344.0,80.5,3.5,14.2,180.0,183.6,140.47
2018,1,9,15,30,376.0,79.0,3.5,14.2,176.0,172.78,127.61
2018,1,9,15,45,258.0,67.0,3.6,13.9,128.5,118.02,83.84
2018,1,9,16,0,140.0,55.0,3.7,13.6,81.0,74.26,50.84
2018,1,9,16,15,119.5,43.0,3.8,13.45,61.0,52.62,33.18
2018,1,9,16,30,99.0,31.0,3.9,13.3,41.0,33.05,17.74
2018,1,9,16,45,65.0,20.5,3.95,13.15,26.0,17.28,0.0
2018,1,9,17,0,31.0,10.0,4.0,13.0,11.0,9.83,0.0
2018,1,9,17,15,15.5,5.0,4.15,12.9,5.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.35,10.8,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.3,11.0,5.0,4.91,0.0
2018,1,10,7,45,0.0,16.0,2.2,11.25,16.0,15.62,0.0
2018,1,10,8,0,0.0,27.0,2.1,11.5,27.0,27.06,15.11
2018,1,10,8,15,2.0,42.5,2.15,11.65,43.0,44.34,31.29
2018,1,10,8,30,4.0,58.0,2.2,11.8,59.0,61.35,46.34
2018,1,10,8,45,8.0,73.0,2.2,11.95,75.0,78.63,61.48
2018,1,10,9,0,12.0,88.0,2.2,12.1,91.0,96.12,76.65
2018,1,10,9,15,37.5,106.0,2.3,12.15,117.5,133.88,109.0
2018,1,10,9,30,63.0,124.0,2.4,12.2,144.0,168.43,138.41
2018,1,10,9,45,120.5,139.0,2.5,12.3,182.5,225.96,187.07
2018,1,10,10,0,178.0,154.0,2.6,12.4,221.0,279.13,231.52
2018,1,10,10,15,121.0,159.5,2.65,12.5,206.5,251.65,207.7
2018,1,10,10,30,64.0,165.0,2.7,12.6,192.0,214.71,176.05
2018,1,10,10,45,32.5,143.0,2.8,12.75,156.5,168.92,137.46
2018,1,10,11,0,1.0,121.0,2.9,12.9,121.0,119.68,95.57
2018,1,10,11,15,4.0,135.0,2.85,13.0,136.5,135.9,109.08
2018,1,10,11,30,7.0,149.0,2.8,13.1,152.0,152.15,122.45
2018,1,10,11,45,6.5,149.0,2.7,13.2,152.0,151.51,121.74
2018,1,10,12,0,6.0,149.0,2.6,13.3,152.0,150.9,121.11
2018,1,10,12,15,3.0,129.0,2.5,13.4,130.5,128.28,102.27
2018,1,10,12,30,0.0,109.0,2.4,13.5,109.0,106.09,83.76
2018,1,10,12,45,0.0,110.0,2.3,13.6,110.0,107.06,84.59
2018,1,10,13,0,0.0,111.0,2.2,13.7,111.0,108.04,85.41
2018,1,10,13,15,0.0,106.5,2.1,13.75,106.5,103.53,81.7
2018,1,10,13,30,0.0,102.0,2.0,13.8,102.0,99.06,78.03
2018,1,10,13,45,0.0,101.0,1.9,13.9,101.0,98.07,77.27
2018,1,10,14,0,0.0,100.0,1.8,14.0,100.0,97.09,76.52
2018,1,10,14,15,123.5,95.5,1.7,14.05,143.0,155.86,125.89
2018,1,10,14,30,247.0,91.0,1.6,14.1,186.0,201.24,162.0
2018,1,10,14,45,235.5,72.5,1.55,14.1,157.0,166.79,132.33
2018,1,10,15,0,224.0,54.0,1.5,14.1,128.0,132.96,103.02
2018,1,10,15,15,329.0,55.0,1.5,14.1,149.0,155.62,117.58
2018,1,10,15,30,434.0,56.0,1.5,14.1,170.0,166.54,120.43
2018,1,10,15,45,293.5,38.0,1.3,13.75,109.5,98.04,65.76
2018,1,10,16,0,153.0,20.0,1.1,13.4,49.0,43.14,24.25
2018,1,10,16,15,255.0,27.5,1.1,13.2,61.0,52.05,27.2
2018,1,10,16,30,357.0,35.0,1.1,13.0,73.0,49.97,24.0
2018,1,10,16,45,237.0,25.5,1.1,12.8,45.5,21.21,2.24
2018,1,10,17,0,117.0,16.0,1.1,12.6,18.0,15.73,0.0
2018,1,10,17,15,58.5,8.0,1.1,12.6,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.45,12.15,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.5,12.3,4.0,3.93,0.0
2018,1,11,7,45,0.0,15.0,0.55,12.45,15.0,14.48,0.0
2018,1,11,8,0,0.0,26.0,0.6,12.6,26.0,25.7,14.13
2018,1,11,8,15,2.0,42.5,0.75,12.8,43.0,44.27,31.15
2018,1,11,8,30,4.0,59.0,0.9,13.0,60.0,62.51,47.12
2018,1,11,8,45,14.5,77.0,1.05,13.2,80.5,86.38,67.7
2018,1,11,9,0,25.0,95.0,1.2,13.4,101.0,115.83,92.8
2018,1,11,9,15,37.5,111.0,1.25,13.6,122.0,140.02,113.27
2018,1,11,9,30,50.0,127.0,1.3,13.8,143.0,164.85,134.03
2018,1,11,9,45,47.0,137.0,1.35,13.95,153.5,173.93,141.35
2018,1,11,10,0,44.0,147.0,1.4,14.1,164.0,182.91,148.49
2018,1,11,10,15,51.0,160.5,1.35,14.3,181.5,202.07,163.93
2018,1,11,10,30,58.0,174.0,1.3,14.5,199.0,221.33,179.23
2018,1,11,10,45,65.0,185.5,1.25,14.7,215.0,238.27,192.52
2018,1,11,11,0,72.0,197.0,1.2,14.9,231.0,255.17,205.65
2018,1,11,11,15,109.5,207.0,1.1,15.1,260.0,297.74,239.53
2018,1,11,11,30,147.0,217.0,1.0,15.3,289.0,332.86,266.86
2018,1,11,11,45,159.5,221.5,0.95,15.45,301.0,344.57,275.43
2018,1,11,12,0,172.0,226.0,0.9,15.6,313.0,355.65,283.59
2018,1,11,12,15,164.0,226.5,0.95,15.65,309.5,348.16,277.53
2018,1,11,12,30,156.0,227.0,1.0,15.7,306.0,340.31,271.32
2018,1,11,12,45,147.0,223.5,1.0,15.75,297.0,327.2,260.91
2018,1,11,13,0,138.0,220.0,1.0,15.8,288.0,314.0,250.44
2018,1,11,13,15,193.0,209.5,1.05,15.8,302.0,330.58,264.32
2018,1,11,13,30,248.0,199.0,1.1,15.8,316.0,348.69,278.81
2018,1,11,13,45,316.5,179.0,1.15,15.8,321.5,355.33,284.22
2018,1,11,14,0,385.0,159.0,1.2,15.8,327.0,361.15,288.42
2018,1,11,14,15,452.5,135.5,1.15,15.65,320.5,353.33,281.18
2018,1,11,14,30,520.0,112.0,1.1,15.5,314.0,339.62,268.42
