Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,479.5,105.5,1.1,15.4,279.5,295.34,231.51
2018,1,11,15,0,439.0,99.0,1.1,15.3,245.0,253.3,196.06
2018,1,11,15,15,279.5,99.5,1.1,15.3,188.5,183.49,140.52
2018,1,11,15,30,120.0,100.0,1.1,15.3,132.0,128.57,98.46
2018,1,11,15,45,145.0,81.0,0.95,14.65,113.0,109.17,80.61
2018,1,11,16,0,170.0,62.0,0.8,14.0,94.0,86.42,59.64
2018,1,11,16,15,155.0,50.0,0.85,13.65,73.5,63.58,40.79
2018,1,11,16,30,140.0,38.0,0.9,13.3,53.0,42.12,23.97
2018,1,11,16,45,96.0,24.0,0.95,12.9,32.0,20.3,3.78
2018,1,11,17,0,52.0,10.0,1.0,12.5,11.0,9.83,0.0
2018,1,11,17,15,26.0,5.0,1.1,12.35,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.4,10.45,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.4,10.8,11.0,36.63,0.0
2018,1,12,7,45,266.0,19.5,1.4,11.15,40.0,111.54,0.0
2018,1,12,8,0,428.0,29.0,1.4,11.5,69.0,197.95,138.02
2018,1,12,8,15,515.5,34.5,1.5,11.85,108.0,251.48,193.78
2018,1,12,8,30,603.0,40.0,1.6,12.2,147.0,315.38,250.8
2018,1,12,8,45,412.5,44.0,1.7,12.5,125.5,256.6,208.73
2018,1,12,9,0,222.0,48.0,1.8,12.8,104.0,175.59,144.25
2018,1,12,9,15,111.0,59.5,1.85,13.2,87.5,129.31,105.62
2018,1,12,9,30,0.0,71.0,1.9,13.6,71.0,69.08,53.36
2018,1,12,9,45,0.0,90.0,2.0,14.05,90.0,88.58,69.75
2018,1,12,10,0,0.0,109.0,2.1,14.5,109.0,108.16,85.91
2018,1,12,10,15,34.0,139.0,2.1,14.75,153.5,166.55,134.84
2018,1,12,10,30,68.0,169.0,2.1,15.0,198.0,221.92,180.35
2018,1,12,10,45,157.0,183.0,2.1,15.3,255.0,302.86,246.74
2018,1,12,11,0,246.0,197.0,2.1,15.6,312.0,385.41,312.62
2018,1,12,11,15,241.0,205.5,2.05,15.75,321.5,391.51,316.24
2018,1,12,11,30,236.0,214.0,2.0,15.9,331.0,389.31,313.87
2018,1,12,11,45,307.0,203.0,2.0,16.05,357.5,429.89,346.3
2018,1,12,12,0,378.0,192.0,2.0,16.2,384.0,461.8,371.51
2018,1,12,12,15,558.5,148.5,2.05,16.25,433.0,535.17,430.15
2018,1,12,12,30,739.0,105.0,2.1,16.3,482.0,599.18,480.18
2018,1,12,12,45,795.0,91.0,2.15,16.4,491.5,604.83,484.1
2018,1,12,13,0,851.0,77.0,2.2,16.5,501.0,607.49,485.89
2018,1,12,13,15,734.0,100.5,2.2,16.5,459.0,545.41,436.83
2018,1,12,13,30,617.0,124.0,2.2,16.5,417.0,484.62,388.64
2018,1,12,13,45,561.0,131.0,2.25,16.45,388.5,442.73,355.29
2018,1,12,14,0,505.0,138.0,2.3,16.4,360.0,400.58,321.23
2018,1,12,14,15,595.5,112.0,2.25,16.25,357.5,398.98,318.68
2018,1,12,14,30,686.0,86.0,2.2,16.1,355.0,387.39,306.85
2018,1,12,14,45,730.5,73.0,2.2,16.0,337.0,362.74,283.63
2018,1,12,15,0,775.0,60.0,2.2,15.9,319.0,333.03,255.06
2018,1,12,15,15,735.5,57.5,2.2,15.9,280.0,283.26,210.86
2018,1,12,15,30,696.0,55.0,2.2,15.9,241.0,235.59,168.11
2018,1,12,15,45,596.0,54.5,1.85,14.9,195.5,179.15,121.15
2018,1,12,16,0,496.0,54.0,1.5,13.9,150.0,131.95,83.49
2018,1,12,16,15,355.0,46.5,1.5,13.4,106.5,82.81,48.32
2018,1,12,16,30,214.0,39.0,1.5,12.9,63.0,47.01,25.7
2018,1,12,16,45,148.5,26.5,1.5,12.45,39.5,21.74,6.1
2018,1,12,17,0,83.0,14.0,1.5,12.0,16.0,13.76,0.0
2018,1,12,17,15,41.5,7.0,1.5,11.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,13,7,15,11.5,4.0,3.45,8.15,4.0,0.0,0.0
2018,1,13,7,30,23.0,8.0,3.6,8.5,8.0,13.8,0.0
2018,1,13,7,45,86.5,22.0,3.75,8.8,29.0,57.04,0.0
2018,1,13,8,0,150.0,36.0,3.9,9.1,50.0,110.83,78.31
2018,1,13,8,15,212.0,48.5,4.0,9.5,80.0,153.86,120.6
2018,1,13,8,30,274.0,61.0,4.1,9.9,110.0,202.01,163.93
2018,1,13,8,45,308.5,73.0,4.15,10.25,141.5,241.11,199.31
2018,1,13,9,0,343.0,85.0,4.2,10.6,173.0,281.95,235.44
2018,1,13,9,15,369.5,96.5,4.15,11.05,204.5,319.3,267.67
2018,1,13,9,30,396.0,108.0,4.1,11.5,236.0,357.14,299.49
2018,1,13,9,45,392.0,121.0,4.1,11.9,259.5,379.03,317.36
2018,1,13,10,0,388.0,134.0,4.1,12.3,283.0,399.33,333.46
2018,1,13,10,15,455.0,132.0,4.05,12.75,319.5,445.58,371.07
2018,1,13,10,30,522.0,130.0,4.0,13.2,356.0,492.64,408.63
2018,1,13,10,45,534.0,135.0,3.95,13.6,376.5,511.72,422.77
2018,1,13,11,0,546.0,140.0,3.9,14.0,397.0,529.12,435.48
2018,1,13,11,15,612.0,130.5,3.8,14.4,427.5,568.34,465.78
2018,1,13,11,30,678.0,121.0,3.7,14.8,458.0,602.61,491.72
2018,1,13,11,45,728.0,110.0,3.6,15.15,477.0,621.85,505.78
2018,1,13,12,0,778.0,99.0,3.5,15.5,496.0,636.1,515.95
2018,1,13,12,15,778.0,99.5,3.4,15.7,497.0,628.96,509.21
2018,1,13,12,30,778.0,100.0,3.3,15.9,498.0,619.04,500.42
2018,1,13,12,45,783.5,96.0,3.25,16.1,492.5,605.05,488.77
2018,1,13,13,0,789.0,92.0,3.2,16.3,487.0,588.2,474.79
2018,1,13,13,15,739.5,98.5,3.2,16.3,460.5,548.47,443.0
2018,1,13,13,30,690.0,105.0,3.2,16.3,434.0,507.43,409.98
2018,1,13,13,45,733.5,92.5,3.15,16.35,428.5,496.25,400.22
2018,1,13,14,0,777.0,80.0,3.1,16.4,423.0,480.01,385.72
2018,1,13,14,15,786.0,74.0,3.05,16.25,402.5,450.12,360.03
2018,1,13,14,30,795.0,68.0,3.0,16.1,382.0,417.52,331.39
2018,1,13,14,45,791.0,63.0,2.95,16.0,353.0,378.22,296.53
2018,1,13,15,0,787.0,58.0,2.9,15.9,324.0,337.42,259.48
2018,1,13,15,15,714.5,59.0,2.9,15.9,279.0,280.54,210.07
2018,1,13,15,30,642.0,60.0,2.9,15.9,234.0,228.17,164.44
2018,1,13,15,45,549.5,56.5,2.55,14.9,188.5,173.06,118.41
2018,1,13,16,0,457.0,53.0,2.2,13.9,143.0,126.1,80.59
2018,1,13,16,15,405.5,44.5,2.3,13.35,109.5,87.45,50.08
2018,1,13,16,30,354.0,36.0,2.4,12.8,76.0,53.74,26.68
2018,1,13,16,45,264.0,26.5,2.45,12.3,49.0,23.79,8.67
2018,1,13,17,0,174.0,17.0,2.5,11.8,22.0,16.71,0.0
2018,1,13,17,15,87.0,8.5,2.55,11.6,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,14,7,15,9.5,2.0,3.6,9.2,2.0,0.0,0.0
2018,1,14,7,30,19.0,4.0,3.6,9.3,4.0,8.85,0.0
2018,1,14,7,45,19.0,7.0,3.55,9.45,8.0,15.11,0.0
2018,1,14,8,0,19.0,10.0,3.5,9.6,12.0,17.42,7.77
2018,1,14,8,15,9.5,15.0,3.4,9.8,16.0,18.26,9.66
2018,1,14,8,30,0.0,20.0,3.3,10.0,20.0,19.29,10.89
2018,1,14,8,45,2.0,32.5,3.25,10.2,33.0,32.3,22.27
2018,1,14,9,0,4.0,45.0,3.2,10.4,46.0,45.46,33.76
2018,1,14,9,15,89.0,79.0,3.1,10.75,108.0,134.75,111.3
2018,1,14,9,30,174.0,113.0,3.0,11.1,170.0,231.12,193.27
2018,1,14,9,45,247.0,128.0,2.9,11.45,218.0,294.65,246.46
2018,1,14,10,0,320.0,143.0,2.8,11.8,266.0,360.85,300.83
2018,1,14,10,15,267.0,163.5,2.7,12.2,271.5,356.23,295.21
2018,1,14,10,30,214.0,184.0,2.6,12.6,277.0,340.9,281.14
2018,1,14,10,45,184.0,194.5,2.5,12.95,277.5,334.34,274.56
2018,1,14,11,0,154.0,205.0,2.4,13.3,278.0,326.47,266.85
2018,1,14,11,15,161.5,206.5,2.25,13.65,285.0,332.54,271.14
2018,1,14,11,30,169.0,208.0,2.1,14.0,292.0,338.22,275.02
2018,1,14,11,45,110.0,207.5,2.0,14.3,262.5,296.41,239.85
2018,1,14,12,0,51.0,207.0,1.9,14.6,233.0,248.03,199.49
2018,1,14,12,15,77.0,217.5,1.85,14.8,257.0,275.4,221.83
2018,1,14,12,30,103.0,228.0,1.8,15.0,281.0,301.95,242.95
2018,1,14,12,45,143.0,225.0,1.7,15.2,297.5,327.22,263.09
2018,1,14,13,0,183.0,222.0,1.6,15.4,314.0,344.62,276.8
2018,1,14,13,15,235.0,209.0,1.6,15.5,324.0,361.34,290.28
2018,1,14,13,30,287.0,196.0,1.6,15.6,334.0,369.51,296.83
2018,1,14,13,45,213.5,181.5,1.55,15.65,281.5,305.23,245.25
2018,1,14,14,0,140.0,167.0,1.5,15.7,229.0,241.23,193.74
2018,1,14,14,15,74.5,142.5,1.55,15.6,175.5,176.58,141.39
2018,1,14,14,30,9.0,118.0,1.6,15.5,122.0,118.73,94.02
2018,1,14,14,45,62.0,124.5,1.65,15.4,146.0,147.13,117.36
2018,1,14,15,0,115.0,131.0,1.7,15.3,170.0,171.07,135.94
2018,1,14,15,15,138.0,119.5,1.7,15.3,161.0,160.76,126.07
2018,1,14,15,30,161.0,108.0,1.7,15.3,152.0,148.15,113.84
2018,1,14,15,45,121.5,90.5,1.8,14.5,120.5,114.01,85.92
2018,1,14,16,0,82.0,73.0,1.9,13.7,89.0,83.73,61.51
2018,1,14,16,15,60.5,56.0,1.85,13.35,66.5,60.05,42.04
2018,1,14,16,30,39.0,39.0,1.8,13.0,44.0,38.78,24.68
2018,1,14,16,45,33.0,25.5,1.75,12.65,28.5,23.15,8.56
2018,1,14,17,0,27.0,12.0,1.7,12.3,13.0,11.8,0.0
2018,1,14,17,15,13.5,6.0,1.6,12.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.2,10.05,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.2,10.3,5.0,4.91,0.0
2018,1,15,7,45,0.0,17.0,2.15,10.55,17.0,16.64,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.8,29.0,29.28,17.36
2018,1,15,8,15,0.0,45.0,2.1,11.1,45.0,46.3,33.14
2018,1,15,8,30,0.0,61.0,2.1,11.4,61.0,62.89,47.81
2018,1,15,8,45,57.0,78.5,2.05,11.7,93.0,111.93,89.95
2018,1,15,9,0,114.0,96.0,2.0,12.0,125.0,167.38,137.4
2018,1,15,9,15,247.0,103.5,1.9,12.35,180.0,255.49,211.93
2018,1,15,9,30,380.0,111.0,1.8,12.7,235.0,352.75,292.04
2018,1,15,9,45,344.5,119.0,1.75,13.1,241.0,350.02,289.06
2018,1,15,10,0,309.0,127.0,1.7,13.5,247.0,335.78,277.09
2018,1,15,10,15,324.0,139.0,1.65,13.8,273.0,363.97,299.35
2018,1,15,10,30,339.0,151.0,1.6,14.1,299.0,391.53,320.45
2018,1,15,10,45,414.0,154.5,1.55,14.45,344.5,456.65,371.11
2018,1,15,11,0,489.0,158.0,1.5,14.8,390.0,513.44,414.08
2018,1,15,11,15,448.5,172.0,1.5,14.9,390.5,503.19,404.59
2018,1,15,11,30,408.0,186.0,1.5,15.0,391.0,490.73,393.9
2018,1,15,11,45,309.5,207.0,1.45,15.1,364.0,438.05,351.37
2018,1,15,12,0,211.0,228.0,1.4,15.2,337.0,385.32,308.61
2018,1,15,12,15,225.0,227.5,1.4,15.2,344.0,390.93,313.36
2018,1,15,12,30,239.0,227.0,1.4,15.2,351.0,395.53,316.92
2018,1,15,12,45,208.0,224.0,1.35,15.25,331.0,367.69,294.48
2018,1,15,13,0,177.0,221.0,1.3,15.3,311.0,340.28,272.51
2018,1,15,13,15,147.0,216.0,1.25,15.25,289.5,312.07,249.97
2018,1,15,13,30,117.0,211.0,1.2,15.2,268.0,284.89,228.18
2018,1,15,13,45,73.5,192.5,1.2,15.2,227.5,233.54,187.07
2018,1,15,14,0,30.0,174.0,1.2,15.2,187.0,189.39,151.43
2018,1,15,14,15,58.5,160.5,1.15,15.2,184.5,187.56,150.32
2018,1,15,14,30,87.0,147.0,1.1,15.2,182.0,183.69,147.06
2018,1,15,14,45,178.5,137.0,1.05,15.2,201.0,208.29,165.98
2018,1,15,15,0,270.0,127.0,1.0,15.2,220.0,224.3,176.36
2018,1,15,15,15,281.5,113.5,1.0,15.2,200.5,201.27,155.53
2018,1,15,15,30,293.0,100.0,1.0,15.2,181.0,176.78,133.11
2018,1,15,15,45,226.5,85.5,0.95,14.8,142.0,132.93,97.42
2018,1,15,16,0,160.0,71.0,0.9,14.4,103.0,95.35,67.66
2018,1,15,16,15,129.0,55.0,0.85,14.2,77.0,67.12,44.86
2018,1,15,16,30,98.0,39.0,0.8,14.0,51.0,42.18,25.46
2018,1,15,16,45,67.5,26.0,0.8,13.85,32.5,23.17,9.12
2018,1,15,17,0,37.0,13.0,0.8,13.7,14.0,12.78,0.0
2018,1,15,17,15,18.5,6.5,0.8,13.55,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.85,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,13.0,2.0,1.97,0.0
2018,1,16,7,45,0.0,7.0,0.7,13.15,7.0,6.75,0.0
2018,1,16,8,0,0.0,12.0,0.7,13.3,12.0,11.57,3.44
2018,1,16,8,15,0.0,16.5,0.8,13.5,16.5,15.91,7.65
2018,1,16,8,30,0.0,21.0,0.9,13.7,21.0,20.26,11.55
2018,1,16,8,45,0.0,30.0,0.95,13.9,30.0,28.95,19.11
2018,1,16,9,0,0.0,39.0,1.0,14.1,39.0,37.65,26.62
2018,1,16,9,15,0.0,41.5,0.85,14.45,41.5,40.07,28.68
2018,1,16,9,30,0.0,44.0,0.7,14.8,44.0,42.49,30.7
2018,1,16,9,45,5.0,81.5,0.6,15.15,83.5,82.49,64.43
2018,1,16,10,0,10.0,119.0,0.5,15.5,123.0,124.83,99.29
2018,1,16,10,15,8.5,129.0,0.5,15.7,132.5,134.02,106.39
2018,1,16,10,30,7.0,139.0,0.5,15.9,142.0,143.16,113.5
2018,1,16,10,45,17.0,153.5,0.5,16.1,161.5,164.66,130.85
2018,1,16,11,0,27.0,168.0,0.5,16.3,181.0,192.4,152.93
2018,1,16,11,15,27.5,168.5,0.5,16.4,182.0,192.54,152.7
2018,1,16,11,30,28.0,169.0,0.5,16.5,183.0,192.72,152.67
2018,1,16,11,45,22.0,166.5,0.55,16.65,177.5,180.04,142.31
2018,1,16,12,0,16.0,164.0,0.6,16.8,172.0,172.99,136.49
2018,1,16,12,15,11.0,148.0,0.65,16.85,153.5,152.85,120.27
2018,1,16,12,30,6.0,132.0,0.7,16.9,135.0,133.07,104.28
2018,1,16,12,45,10.5,120.5,0.8,16.95,126.0,124.19,97.34
2018,1,16,13,0,15.0,109.0,0.9,17.0,117.0,115.25,90.26
2018,1,16,13,15,15.0,105.5,0.9,16.9,113.0,111.43,87.22
2018,1,16,13,30,15.0,102.0,0.9,16.8,109.0,109.53,85.76
2018,1,16,13,45,55.5,114.5,0.9,16.75,139.5,143.58,114.22
2018,1,16,14,0,96.0,127.0,0.9,16.7,170.0,178.22,142.45
2018,1,16,14,15,121.5,143.5,0.95,16.55,195.0,203.39,162.49
2018,1,16,14,30,147.0,160.0,1.0,16.4,220.0,226.17,180.26
2018,1,16,14,45,105.0,139.5,1.0,16.3,180.5,181.91,144.35
2018,1,16,15,0,63.0,119.0,1.0,16.2,141.0,139.38,109.95
2018,1,16,15,15,31.5,92.5,1.0,16.2,103.5,100.22,78.02
2018,1,16,15,30,0.0,66.0,1.0,16.2,66.0,63.78,48.34
2018,1,16,15,45,11.0,59.5,0.9,15.55,62.0,59.87,44.7
2018,1,16,16,0,22.0,53.0,0.8,14.9,58.0,54.98,39.9
2018,1,16,16,15,20.0,41.5,0.85,14.55,45.0,42.39,29.04
2018,1,16,16,30,18.0,30.0,0.9,14.2,32.0,30.09,18.4
2018,1,16,16,45,10.0,19.5,0.9,13.85,20.5,18.95,7.34
2018,1,16,17,0,2.0,9.0,0.9,13.5,9.0,8.85,0.0
2018,1,16,17,15,1.0,4.5,0.95,13.3,4.5,4.42,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,10.75,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.1,9.0,15.1,0.0
2018,1,17,7,45,53.5,20.5,1.25,11.45,24.5,45.1,0.0
2018,1,17,8,0,83.0,32.0,1.2,11.8,40.0,74.73,51.99
2018,1,17,8,15,130.5,48.0,1.2,12.15,68.5,114.9,88.58
2018,1,17,8,30,178.0,64.0,1.2,12.5,97.0,158.34,126.49
2018,1,17,8,45,235.0,78.5,1.15,12.8,133.0,207.4,168.68
2018,1,17,9,0,292.0,93.0,1.1,13.1,169.0,259.99,213.05
2018,1,17,9,15,279.0,109.0,1.05,13.55,191.0,279.94,229.58
2018,1,17,9,30,266.0,125.0,1.0,14.0,213.0,298.16,244.1
2018,1,17,9,45,210.5,143.5,1.0,14.45,218.0,292.59,238.63
2018,1,17,10,0,155.0,162.0,1.0,14.9,223.0,275.84,224.02
2018,1,17,10,15,223.0,170.5,1.1,15.15,265.0,337.8,274.11
2018,1,17,10,30,291.0,179.0,1.2,15.4,307.0,393.94,318.42
2018,1,17,10,45,301.5,186.0,1.25,15.7,325.0,411.18,331.05
2018,1,17,11,0,312.0,193.0,1.3,16.0,343.0,427.6,343.19
2018,1,17,11,15,284.0,195.0,1.4,16.2,335.0,411.23,329.91
2018,1,17,11,30,256.0,197.0,1.5,16.4,327.0,393.65,315.81
2018,1,17,11,45,263.5,197.5,1.55,16.6,333.0,397.62,318.8
2018,1,17,12,0,271.0,198.0,1.6,16.8,339.0,400.62,320.9
2018,1,17,12,15,335.5,199.0,1.6,16.9,374.0,441.15,352.63
2018,1,17,12,30,400.0,200.0,1.6,17.0,409.0,485.58,386.39
2018,1,17,12,45,434.0,190.0,1.55,17.15,414.5,488.93,388.45
2018,1,17,13,0,468.0,180.0,1.5,17.3,420.0,489.66,388.67
2018,1,17,13,15,395.5,189.0,1.5,17.25,388.0,443.46,352.35
2018,1,17,13,30,323.0,198.0,1.5,17.2,356.0,394.67,314.1
2018,1,17,13,45,258.5,197.5,1.5,17.2,320.5,348.31,277.47
2018,1,17,14,0,194.0,197.0,1.5,17.2,285.0,301.23,240.03
2018,1,17,14,15,243.5,177.0,1.45,17.05,281.0,299.95,239.08
2018,1,17,14,30,293.0,157.0,1.4,16.9,277.0,290.99,231.23
2018,1,17,14,45,310.0,143.0,1.35,16.75,260.5,270.73,213.85
2018,1,17,15,0,327.0,129.0,1.3,16.6,244.0,248.51,194.3
2018,1,17,15,15,307.5,115.5,1.3,16.6,214.0,213.18,164.23
2018,1,17,15,30,288.0,102.0,1.3,16.6,184.0,179.15,134.95
2018,1,17,15,45,277.5,87.5,1.15,15.8,156.5,147.6,107.58
2018,1,17,16,0,267.0,73.0,1.0,15.0,129.0,117.11,81.18
2018,1,17,16,15,227.0,59.0,1.0,14.65,99.0,83.53,54.2
2018,1,17,16,30,187.0,45.0,1.0,14.3,69.0,53.92,31.91
2018,1,17,16,45,125.0,31.0,1.0,14.0,44.5,29.01,13.66
2018,1,17,17,0,63.0,17.0,1.0,13.7,20.0,16.71,0.0
2018,1,17,17,15,31.5,8.5,1.0,13.6,10.0,8.36,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.5,1.0,0.98,0.0
2018,1,18,7,45,0.0,3.0,2.1,12.75,3.0,2.89,0.0
2018,1,18,8,0,0.0,5.0,2.2,13.0,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.0,2.2,13.15,6.0,5.78,0.0
2018,1,18,8,30,0.0,7.0,2.2,13.3,7.0,6.74,0.08
2018,1,18,8,45,0.0,9.0,2.25,13.45,9.0,8.67,1.78
2018,1,18,9,0,0.0,11.0,2.3,13.6,11.0,10.6,3.47
2018,1,18,9,15,0.0,23.5,2.3,13.75,23.5,22.67,13.85
2018,1,18,9,30,0.0,36.0,2.3,13.9,36.0,34.75,24.18
2018,1,18,9,45,0.0,67.0,2.35,14.05,67.0,64.76,49.65
2018,1,18,10,0,0.0,98.0,2.4,14.2,98.0,96.29,76.06
2018,1,18,10,15,0.5,90.5,2.5,14.3,90.5,88.5,69.36
2018,1,18,10,30,1.0,83.0,2.6,14.4,83.0,81.04,62.99
2018,1,18,10,45,1.0,81.5,2.65,14.5,81.5,79.49,61.58
2018,1,18,11,0,1.0,80.0,2.7,14.6,80.0,78.05,60.27
2018,1,18,11,15,0.5,82.5,2.75,14.7,82.5,80.14,61.91
2018,1,18,11,30,0.0,85.0,2.8,14.8,85.0,82.22,63.55
2018,1,18,11,45,0.0,93.0,2.85,14.85,93.0,90.13,70.08
2018,1,18,12,0,0.0,101.0,2.9,14.9,101.0,98.08,76.63
2018,1,18,12,15,4.0,125.0,2.95,14.95,127.0,124.81,98.8
2018,1,18,12,30,8.0,149.0,3.0,15.0,153.0,151.61,120.87
2018,1,18,12,45,8.0,151.0,3.05,15.0,155.0,153.38,122.31
2018,1,18,13,0,8.0,153.0,3.1,15.0,157.0,155.14,123.8
2018,1,18,13,15,5.0,135.0,3.15,14.95,137.5,134.92,107.22
2018,1,18,13,30,2.0,117.0,3.2,14.9,118.0,115.03,90.87
2018,1,18,13,45,2.0,117.0,3.25,14.85,118.0,114.95,90.95
2018,1,18,14,0,2.0,117.0,3.3,14.8,118.0,114.86,91.02
2018,1,18,14,15,1.0,112.5,3.25,14.6,113.0,109.83,87.02
2018,1,18,14,30,0.0,108.0,3.2,14.4,108.0,104.88,83.09
2018,1,18,14,45,9.5,95.5,3.2,14.2,99.0,96.43,76.16
2018,1,18,15,0,19.0,83.0,3.2,14.0,90.0,88.09,69.12
2018,1,18,15,15,34.0,77.5,3.2,14.0,88.0,86.49,67.38
2018,1,18,15,30,49.0,72.0,3.2,14.0,86.0,83.47,64.11
2018,1,18,15,45,41.0,58.5,3.0,13.6,69.0,66.04,49.23
2018,1,18,16,0,33.0,45.0,2.8,13.2,52.0,49.44,35.09
2018,1,18,16,15,35.0,36.5,2.8,13.0,42.5,39.59,26.27
2018,1,18,16,30,37.0,28.0,2.8,12.8,33.0,29.4,17.35
2018,1,18,16,45,29.5,19.0,2.8,12.6,22.0,18.37,7.53
2018,1,18,17,0,22.0,10.0,2.8,12.4,11.0,9.37,0.0
2018,1,18,17,15,11.0,5.0,2.9,12.3,5.5,4.91,0.0
2018,1,18,17,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,7,15,45.0,7.5,2.05,9.05,8.5,0.0,0.0
2018,1,19,7,30,90.0,15.0,2.1,9.6,17.0,38.37,0.0
2018,1,19,7,45,212.0,26.0,2.1,10.1,44.5,106.08,20.41
2018,1,19,8,0,334.0,37.0,2.1,10.6,72.0,175.57,128.05
2018,1,19,8,15,429.0,45.0,2.15,10.85,111.5,236.52,185.63
2018,1,19,8,30,524.0,53.0,2.2,11.1,151.0,304.07,245.32
2018,1,19,8,45,583.5,58.0,2.3,11.4,192.5,357.57,292.81
2018,1,19,9,0,643.0,63.0,2.4,11.7,234.0,413.73,341.24
2018,1,19,9,15,681.5,67.0,2.4,11.85,273.0,459.56,380.11
2018,1,19,9,30,720.0,71.0,2.4,12.0,312.0,505.72,418.12
2018,1,19,9,45,747.0,73.5,2.35,12.2,347.0,540.68,446.14
2018,1,19,10,0,774.0,76.0,2.3,12.4,382.0,577.24,474.6
2018,1,19,10,15,792.5,78.0,2.3,12.5,412.0,606.34,496.99
2018,1,19,10,30,811.0,80.0,2.3,12.6,442.0,633.36,517.38
2018,1,19,10,45,696.0,109.0,2.3,12.75,431.0,601.8,490.87
2018,1,19,11,0,581.0,138.0,2.3,12.9,420.0,561.39,457.74
2018,1,19,11,15,485.5,155.0,2.35,12.95,396.0,514.09,419.91
2018,1,19,11,30,390.0,172.0,2.4,13.0,372.0,467.22,381.82
2018,1,19,11,45,260.0,156.0,2.45,13.1,290.5,350.46,288.04
2018,1,19,12,0,130.0,140.0,2.5,13.2,209.0,235.79,193.4
2018,1,19,12,15,75.0,129.5,2.6,13.2,169.5,185.87,151.54
2018,1,19,12,30,20.0,119.0,2.7,13.2,130.0,132.21,105.9
2018,1,19,12,45,30.5,144.5,2.8,13.2,160.5,164.86,133.19
2018,1,19,13,0,41.0,170.0,2.9,13.2,191.0,197.15,159.84
2018,1,19,13,15,127.0,181.5,2.95,13.15,245.0,264.79,216.58
2018,1,19,13,30,213.0,193.0,3.0,13.1,299.0,322.72,264.22
2018,1,19,13,45,401.0,161.5,3.1,13.0,350.5,395.55,324.17
2018,1,19,14,0,589.0,130.0,3.2,12.9,402.0,448.69,366.48
2018,1,19,14,15,643.5,104.5,3.3,12.8,385.5,427.24,348.06
2018,1,19,14,30,698.0,79.0,3.4,12.7,369.0,399.96,324.21
2018,1,19,14,45,544.5,82.0,3.45,12.55,297.0,311.28,250.79
2018,1,19,15,0,391.0,85.0,3.5,12.4,225.0,232.02,185.0
2018,1,19,15,15,396.0,89.5,3.5,12.4,218.0,219.59,171.96
2018,1,19,15,30,401.0,94.0,3.5,12.4,211.0,205.63,157.06
2018,1,19,15,45,410.5,79.0,3.3,11.8,183.0,172.29,125.93
2018,1,19,16,0,420.0,64.0,3.1,11.2,155.0,138.42,94.4
2018,1,19,16,15,418.0,53.0,3.05,10.8,126.5,104.51,64.48
2018,1,19,16,30,416.0,42.0,3.0,10.4,98.0,70.45,37.57
2018,1,19,16,45,279.0,31.0,2.95,10.0,62.5,33.13,15.34
2018,1,19,17,0,142.0,20.0,2.9,9.6,27.0,15.85,0.0
2018,1,19,17,15,71.0,10.0,2.9,9.5,13.5,9.83,0.0
2018,1,19,17,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.95,6.55,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,3.0,7.2,18.0,55.86,0.0
2018,1,20,7,45,296.5,23.5,3.05,7.85,48.0,128.91,33.52
2018,1,20,8,0,437.0,32.0,3.1,8.5,78.0,207.67,153.58
2018,1,20,8,15,525.0,38.0,3.15,8.95,119.0,267.35,211.81
2018,1,20,8,30,613.0,44.0,3.2,9.4,160.0,330.16,268.84
2018,1,20,8,45,668.0,47.5,3.25,9.85,202.0,383.51,316.98
2018,1,20,9,0,723.0,51.0,3.3,10.3,244.0,438.92,365.32
2018,1,20,9,15,758.0,53.5,3.35,10.75,284.0,483.96,403.86
2018,1,20,9,30,793.0,56.0,3.4,11.2,324.0,528.89,441.08
2018,1,20,9,45,818.0,58.0,3.45,11.6,360.0,566.73,471.7
2018,1,20,10,0,843.0,60.0,3.5,12.0,396.0,599.23,497.46
2018,1,20,10,15,858.5,62.0,3.5,12.25,426.0,627.83,519.56
2018,1,20,10,30,874.0,64.0,3.5,12.5,456.0,654.12,539.35
2018,1,20,10,45,884.0,65.5,3.5,12.7,479.5,673.57,552.98
2018,1,20,11,0,894.0,67.0,3.5,12.9,503.0,690.14,564.42
2018,1,20,11,15,900.0,68.0,3.55,13.05,519.5,700.37,571.36
2018,1,20,11,30,906.0,69.0,3.6,13.2,536.0,707.41,576.02
2018,1,20,11,45,908.0,70.0,3.6,13.35,545.0,708.45,576.06
2018,1,20,12,0,910.0,71.0,3.6,13.5,554.0,706.21,573.79
2018,1,20,12,15,908.0,72.0,3.6,13.6,555.0,697.97,567.24
2018,1,20,12,30,906.0,73.0,3.6,13.7,556.0,686.54,558.42
2018,1,20,12,45,898.5,74.5,3.6,13.75,549.0,668.97,544.44
2018,1,20,13,0,891.0,76.0,3.6,13.8,542.0,648.54,527.92
2018,1,20,13,15,885.0,75.5,3.55,13.8,528.0,624.13,508.12
2018,1,20,13,30,879.0,75.0,3.5,13.8,514.0,597.13,486.02
2018,1,20,13,45,869.5,73.5,3.5,13.8,493.0,564.66,459.41
2018,1,20,14,0,860.0,72.0,3.5,13.8,472.0,531.46,431.65
2018,1,20,14,15,846.5,69.5,3.45,13.7,444.0,491.73,398.2
2018,1,20,14,30,833.0,67.0,3.4,13.6,416.0,450.66,362.89
2018,1,20,14,45,814.0,65.0,3.35,13.5,383.0,406.74,324.41
2018,1,20,15,0,795.0,63.0,3.3,13.4,350.0,362.39,284.66
2018,1,20,15,15,764.5,60.0,3.3,13.4,311.5,313.13,240.23
2018,1,20,15,30,734.0,57.0,3.3,13.4,273.0,265.08,196.19
2018,1,20,15,45,598.0,61.5,3.05,12.5,220.0,200.85,142.82
2018,1,20,16,0,462.0,66.0,2.8,11.6,167.0,149.31,101.73
2018,1,20,16,15,410.0,53.0,2.75,11.05,128.0,104.7,64.96
2018,1,20,16,30,358.0,40.0,2.7,10.5,89.0,65.09,35.15
2018,1,20,16,45,292.0,30.5,2.7,9.95,61.0,33.74,15.57
2018,1,20,17,0,226.0,21.0,2.7,9.4,33.0,17.33,0.0
2018,1,20,17,15,113.0,10.5,2.65,9.25,16.5,10.32,0.0
2018,1,20,17,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.5,1.05,8.8,9.0,0.0,0.0
2018,1,21,7,30,124.0,15.0,1.0,9.0,18.0,47.56,0.0
2018,1,21,7,45,235.0,25.0,0.95,9.2,45.0,111.97,34.43
2018,1,21,8,0,346.0,35.0,0.9,9.4,72.0,179.14,132.1
2018,1,21,8,15,272.0,49.5,0.95,9.65,87.0,180.06,141.78
2018,1,21,8,30,198.0,64.0,1.0,9.9,102.0,167.49,135.39
2018,1,21,8,45,188.5,84.5,1.05,10.15,127.5,193.94,159.32
2018,1,21,9,0,179.0,105.0,1.1,10.4,153.0,218.81,180.93
2018,1,21,9,15,278.5,110.0,1.2,10.7,198.0,282.46,234.83
2018,1,21,9,30,378.0,115.0,1.3,11.0,243.0,360.2,298.88
2018,1,21,9,45,315.5,139.0,1.4,11.3,253.5,351.45,290.91
2018,1,21,10,0,253.0,163.0,1.5,11.6,264.0,346.52,285.85
2018,1,21,10,15,242.5,174.5,1.6,11.8,277.5,356.58,293.57
2018,1,21,10,30,232.0,186.0,1.7,12.0,291.0,365.4,300.03
2018,1,21,10,45,196.5,201.5,1.8,12.2,293.5,352.92,289.04
2018,1,21,11,0,161.0,217.0,1.9,12.4,296.0,346.71,282.93
2018,1,21,11,15,155.5,224.5,2.0,12.55,303.0,350.83,285.8
2018,1,21,11,30,150.0,232.0,2.1,12.7,310.0,354.36,288.14
2018,1,21,11,45,121.5,234.0,2.15,12.8,298.0,335.25,272.06
2018,1,21,12,0,93.0,236.0,2.2,12.9,286.0,309.05,250.46
2018,1,21,12,15,103.5,237.0,2.2,12.95,292.5,315.47,255.77
2018,1,21,12,30,114.0,238.0,2.2,13.0,299.0,327.63,265.44
2018,1,21,12,45,154.5,235.5,2.25,13.1,317.5,348.33,282.57
2018,1,21,13,0,195.0,233.0,2.3,13.2,336.0,367.19,298.01
2018,1,21,13,15,260.5,219.0,2.3,13.2,352.5,392.08,318.48
2018,1,21,13,30,326.0,205.0,2.3,13.2,369.0,407.59,331.21
2018,1,21,13,45,262.5,202.0,2.3,13.25,330.5,358.26,291.01
2018,1,21,14,0,199.0,199.0,2.3,13.3,292.0,308.09,250.24
2018,1,21,14,15,124.0,181.5,2.2,13.25,238.5,245.25,198.98
2018,1,21,14,30,49.0,164.0,2.1,13.2,185.0,184.96,149.54
2018,1,21,14,45,48.5,147.5,2.05,13.15,167.0,165.69,133.78
2018,1,21,15,0,48.0,131.0,2.0,13.1,149.0,146.54,117.83
2018,1,21,15,15,57.0,123.5,2.0,13.1,142.5,139.47,111.57
2018,1,21,15,30,66.0,116.0,2.0,13.1,136.0,131.43,104.18
2018,1,21,15,45,43.0,98.0,1.8,12.55,110.0,104.78,82.15
2018,1,21,16,0,20.0,80.0,1.6,12.0,84.0,80.5,62.21
2018,1,21,16,15,15.0,63.0,1.65,11.8,65.5,62.19,46.48
2018,1,21,16,30,10.0,46.0,1.7,11.6,47.0,44.62,31.29
2018,1,21,16,45,6.0,30.5,1.8,11.4,31.0,29.17,17.12
2018,1,21,17,0,2.0,15.0,1.9,11.2,15.0,14.48,0.0
2018,1,21,17,15,1.0,7.5,1.95,11.15,7.5,7.37,0.0
2018,1,21,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
