Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.55,6.4,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.6,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.8,27.0,57.52,0.0
2018,3,4,7,0,306.0,28.0,0.4,7.0,49.0,127.28,56.46
2018,3,4,7,15,431.0,35.5,0.4,7.35,92.5,198.73,148.14
2018,3,4,7,30,556.0,43.0,0.4,7.7,136.0,277.4,218.14
2018,3,4,7,45,607.5,49.5,0.4,8.05,182.5,334.67,269.6
2018,3,4,8,0,659.0,56.0,0.4,8.4,229.0,393.37,320.37
2018,3,4,8,15,726.5,57.5,0.4,8.8,284.0,460.8,375.81
2018,3,4,8,30,794.0,59.0,0.4,9.2,339.0,532.19,431.94
2018,3,4,8,45,824.5,61.5,0.45,9.6,388.0,585.57,472.86
2018,3,4,9,0,855.0,64.0,0.5,10.0,437.0,634.94,509.76
2018,3,4,9,15,874.0,66.5,0.5,10.3,481.0,679.95,540.44
2018,3,4,9,30,893.0,69.0,0.5,10.6,525.0,723.5,568.98
2018,3,4,9,45,904.5,72.0,0.5,10.95,563.5,760.27,592.1
2018,3,4,10,0,916.0,75.0,0.5,11.3,602.0,794.57,613.24
2018,3,4,10,15,929.0,76.5,0.45,11.5,636.0,825.64,631.35
2018,3,4,10,30,942.0,78.0,0.4,11.7,670.0,853.87,647.34
2018,3,4,10,45,951.5,78.5,0.4,11.95,697.0,875.05,659.4
2018,3,4,11,0,961.0,79.0,0.4,12.2,724.0,892.92,669.4
2018,3,4,11,15,966.0,79.5,0.4,12.4,742.0,903.53,674.86
2018,3,4,11,30,971.0,80.0,0.4,12.6,760.0,910.52,678.18
2018,3,4,11,45,973.5,80.5,0.4,12.8,770.0,911.71,677.91
2018,3,4,12,0,976.0,81.0,0.4,13.0,780.0,909.16,675.46
2018,3,4,12,15,974.0,82.0,0.4,13.1,781.0,899.69,668.94
2018,3,4,12,30,972.0,83.0,0.4,13.2,782.0,886.59,660.29
2018,3,4,12,45,965.5,85.5,0.45,13.25,774.5,867.94,649.27
2018,3,4,13,0,959.0,88.0,0.5,13.3,767.0,845.97,636.14
2018,3,4,13,15,955.0,87.5,0.5,13.35,752.5,819.56,619.1
2018,3,4,13,30,951.0,87.0,0.5,13.4,738.0,790.05,599.99
2018,3,4,13,45,944.5,85.5,0.55,13.4,715.0,754.8,577.81
2018,3,4,14,0,938.0,84.0,0.6,13.4,692.0,716.93,553.58
2018,3,4,14,15,928.0,83.0,0.65,13.35,662.0,674.94,524.33
2018,3,4,14,30,918.0,82.0,0.7,13.3,632.0,631.0,492.53
2018,3,4,14,45,904.5,80.0,0.8,13.25,595.0,582.38,456.74
2018,3,4,15,0,891.0,78.0,0.9,13.2,558.0,532.59,418.59
2018,3,4,15,15,871.5,76.0,0.9,13.2,515.5,479.13,375.36
2018,3,4,15,30,852.0,74.0,0.9,13.2,473.0,424.8,330.05
2018,3,4,15,45,825.5,71.0,1.05,12.9,425.5,367.75,282.13
2018,3,4,16,0,799.0,68.0,1.2,12.6,378.0,312.0,233.5
2018,3,4,16,15,759.5,64.5,1.3,12.1,328.0,254.1,182.43
2018,3,4,16,30,720.0,61.0,1.4,11.6,278.0,199.58,134.17
2018,3,4,16,45,658.5,56.0,1.45,11.1,226.5,144.21,88.0
2018,3,4,17,0,597.0,51.0,1.5,10.6,175.0,93.22,50.08
2018,3,4,17,15,498.5,44.0,1.6,10.2,128.0,48.04,25.69
2018,3,4,17,30,400.0,37.0,1.7,9.8,81.0,29.35,19.45
2018,3,4,17,45,244.5,24.5,1.85,9.45,47.0,20.28,0.66
2018,3,4,18,0,89.0,12.0,2.0,9.1,13.0,11.8,0.0
2018,3,4,18,15,44.5,6.0,2.05,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,3.0,4.25,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,3.1,4.7,6.0,0.0,0.0
2018,3,5,6,45,177.5,19.0,3.25,5.2,29.5,59.97,0.0
2018,3,5,7,0,308.0,30.0,3.4,5.7,53.0,132.0,70.0
2018,3,5,7,15,431.0,38.5,3.45,6.1,97.5,203.51,155.5
2018,3,5,7,30,554.0,47.0,3.5,6.5,142.0,283.27,228.43
2018,3,5,7,45,626.0,52.5,3.6,6.9,193.5,348.65,288.75
2018,3,5,8,0,698.0,58.0,3.7,7.3,245.0,417.17,350.18
2018,3,5,8,15,743.5,62.5,3.75,7.8,297.0,478.4,403.53
2018,3,5,8,30,789.0,67.0,3.8,8.3,349.0,541.69,456.66
2018,3,5,8,45,820.0,69.5,3.8,8.85,398.0,595.4,500.17
2018,3,5,9,0,851.0,72.0,3.8,9.4,447.0,649.12,542.28
2018,3,5,9,15,871.5,74.0,3.75,9.9,491.5,694.68,575.61
2018,3,5,9,30,892.0,76.0,3.7,10.4,536.0,734.4,603.06
2018,3,5,9,45,908.5,76.5,3.65,10.9,575.0,771.96,628.41
2018,3,5,10,0,925.0,77.0,3.6,11.4,614.0,807.33,651.74
2018,3,5,10,15,936.5,78.5,3.5,11.85,647.5,837.4,670.73
2018,3,5,10,30,948.0,80.0,3.4,12.3,681.0,864.56,687.4
2018,3,5,10,45,956.5,80.5,3.35,12.75,707.0,884.97,699.39
2018,3,5,11,0,965.0,81.0,3.3,13.2,733.0,902.03,709.01
2018,3,5,11,15,970.5,81.5,3.1,13.5,751.5,913.05,713.74
2018,3,5,11,30,976.0,82.0,2.9,13.8,770.0,920.43,715.93
2018,3,5,11,45,979.0,82.0,2.75,14.05,780.0,921.42,714.23
2018,3,5,12,0,982.0,82.0,2.6,14.3,790.0,918.66,710.07
2018,3,5,12,15,983.0,82.0,2.5,14.45,792.0,910.48,702.99
2018,3,5,12,30,984.0,82.0,2.4,14.6,794.0,898.58,693.53
2018,3,5,12,45,984.0,81.0,2.3,14.8,787.5,881.12,680.26
2018,3,5,13,0,984.0,80.0,2.2,15.0,781.0,860.11,664.69
2018,3,5,13,15,980.0,79.5,2.15,15.05,766.0,833.1,645.85
2018,3,5,13,30,976.0,79.0,2.1,15.1,751.0,802.9,624.85
2018,3,5,13,45,970.0,77.5,2.05,15.2,728.0,767.23,599.82
2018,3,5,14,0,964.0,76.0,2.0,15.3,705.0,728.82,572.77
2018,3,5,14,15,954.5,75.0,2.0,15.25,674.5,686.18,541.81
2018,3,5,14,30,945.0,74.0,2.0,15.2,644.0,641.46,507.76
2018,3,5,14,45,932.0,72.5,2.0,15.2,607.0,592.46,469.49
2018,3,5,15,0,919.0,71.0,2.0,15.2,570.0,542.18,429.13
2018,3,5,15,15,901.0,69.0,2.0,15.2,527.0,488.07,384.58
2018,3,5,15,30,883.0,67.0,2.0,15.2,484.0,433.69,338.43
2018,3,5,15,45,857.5,65.0,1.85,14.85,436.5,376.61,288.93
2018,3,5,16,0,832.0,63.0,1.7,14.5,389.0,319.24,238.03
2018,3,5,16,15,795.0,59.5,1.6,13.85,338.0,260.09,185.56
2018,3,5,16,30,758.0,56.0,1.5,13.2,287.0,203.98,135.74
2018,3,5,16,45,700.5,52.0,1.4,12.55,235.5,147.82,88.71
2018,3,5,17,0,643.0,48.0,1.3,11.9,184.0,97.73,51.55
2018,3,5,17,15,521.5,43.0,1.4,11.5,133.5,48.79,25.15
2018,3,5,17,30,400.0,38.0,1.5,11.1,83.0,30.09,20.12
2018,3,5,17,45,236.5,24.5,1.55,10.7,47.5,20.02,2.9
2018,3,5,18,0,73.0,11.0,1.6,10.3,12.0,10.81,0.0
2018,3,5,18,15,36.5,5.5,1.6,10.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,6,15,21.5,2.5,2.55,7.05,2.0,0.0,0.0
2018,3,6,6,30,43.0,5.0,2.6,7.6,4.0,0.0,0.0
2018,3,6,6,45,120.0,16.5,2.65,8.1,23.5,44.56,0.0
2018,3,6,7,0,197.0,28.0,2.7,8.6,43.0,101.26,58.51
2018,3,6,7,15,246.0,43.5,2.75,9.05,77.0,147.15,112.13
2018,3,6,7,30,295.0,59.0,2.8,9.5,111.0,195.98,157.18
2018,3,6,7,45,331.0,73.5,2.9,10.0,149.5,242.49,199.42
2018,3,6,8,0,367.0,88.0,3.0,10.5,188.0,291.94,243.04
2018,3,6,8,15,310.0,113.0,3.0,11.0,209.0,298.74,249.63
2018,3,6,8,30,253.0,138.0,3.0,11.5,230.0,306.85,255.96
2018,3,6,8,45,358.0,142.0,3.0,12.0,291.0,393.41,327.53
2018,3,6,9,0,463.0,146.0,3.0,12.5,352.0,479.87,397.06
2018,3,6,9,15,610.5,126.0,2.9,13.0,426.0,578.83,475.2
2018,3,6,9,30,758.0,106.0,2.8,13.5,500.0,682.03,553.5
2018,3,6,9,45,724.0,123.0,2.75,14.0,522.0,696.71,561.11
2018,3,6,10,0,690.0,140.0,2.7,14.5,544.0,706.72,565.9
2018,3,6,10,15,774.0,123.0,2.55,14.9,599.0,765.8,606.3
2018,3,6,10,30,858.0,106.0,2.4,15.3,654.0,828.79,647.94
2018,3,6,10,45,904.0,94.5,2.3,15.7,691.5,860.59,666.96
2018,3,6,11,0,950.0,83.0,2.2,16.1,729.0,895.17,687.89
2018,3,6,11,15,954.0,83.5,2.1,16.4,746.5,904.77,691.64
2018,3,6,11,30,958.0,84.0,2.0,16.7,764.0,910.78,693.22
2018,3,6,11,45,960.0,84.5,1.85,17.0,773.5,911.43,690.72
2018,3,6,12,0,962.0,85.0,1.7,17.3,783.0,908.39,685.83
2018,3,6,12,15,962.5,85.0,1.65,17.5,784.5,899.88,678.88
2018,3,6,12,30,963.0,85.0,1.6,17.7,786.0,887.74,669.7
2018,3,6,12,45,961.5,84.5,1.5,17.9,779.5,869.87,656.2
2018,3,6,13,0,960.0,84.0,1.4,18.1,773.0,848.56,640.56
2018,3,6,13,15,932.5,91.5,1.3,18.2,749.5,812.45,615.24
2018,3,6,13,30,905.0,99.0,1.2,18.3,726.0,774.34,588.66
2018,3,6,13,45,833.5,117.5,1.15,18.4,681.0,716.8,549.09
2018,3,6,14,0,762.0,136.0,1.1,18.5,636.0,658.91,506.84
2018,3,6,14,15,758.0,129.0,1.05,18.45,608.0,619.78,478.54
2018,3,6,14,30,754.0,122.0,1.0,18.4,580.0,578.83,448.1
2018,3,6,14,45,771.0,107.5,0.95,18.4,552.0,540.76,419.14
2018,3,6,15,0,788.0,93.0,0.9,18.4,524.0,499.31,386.67
2018,3,6,15,15,775.0,87.5,0.9,18.4,484.5,449.56,347.09
2018,3,6,15,30,762.0,82.0,0.9,18.4,445.0,399.42,305.98
2018,3,6,15,45,650.0,95.5,0.8,18.0,383.5,330.26,250.25
2018,3,6,16,0,538.0,109.0,0.7,17.6,322.0,272.26,203.27
2018,3,6,16,15,500.5,99.0,0.7,17.0,277.0,221.36,160.66
2018,3,6,16,30,463.0,89.0,0.7,16.4,232.0,174.82,121.47
2018,3,6,16,45,422.5,77.5,0.75,15.8,190.0,130.26,85.03
2018,3,6,17,0,382.0,66.0,0.8,15.2,148.0,90.01,54.65
2018,3,6,17,15,302.5,54.0,0.85,14.7,108.0,52.54,31.95
2018,3,6,17,30,223.0,42.0,0.9,14.2,68.0,32.4,21.93
2018,3,6,17,45,144.0,27.5,1.0,13.7,41.0,21.73,5.49
2018,3,6,18,0,65.0,13.0,1.1,13.2,14.0,12.78,0.0
2018,3,6,18,15,32.5,6.5,1.1,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.5,1.7,10.55,7.5,7.37,0.0
2018,3,7,7,0,0.0,13.0,1.7,10.6,13.0,12.54,3.35
2018,3,7,7,15,0.0,20.5,1.75,11.0,20.5,19.78,10.9
2018,3,7,7,30,0.0,28.0,1.8,11.4,28.0,27.02,17.44
2018,3,7,7,45,0.0,34.0,1.8,11.75,34.0,32.82,22.62
2018,3,7,8,0,0.0,40.0,1.8,12.1,40.0,38.62,27.69
2018,3,7,8,15,3.5,58.0,1.75,12.6,59.5,57.94,44.23
2018,3,7,8,30,7.0,76.0,1.7,13.1,79.0,77.83,61.04
2018,3,7,8,45,28.5,107.5,1.65,13.6,120.5,127.66,103.05
2018,3,7,9,0,50.0,139.0,1.6,14.1,162.0,176.64,143.45
2018,3,7,9,15,121.5,183.0,1.75,14.65,245.0,283.8,230.98
2018,3,7,9,30,193.0,227.0,1.9,15.2,328.0,388.25,313.33
2018,3,7,9,45,262.5,234.5,2.05,15.8,383.0,461.68,369.94
2018,3,7,10,0,332.0,242.0,2.2,16.4,438.0,529.48,421.38
2018,3,7,10,15,266.0,269.5,2.3,16.75,432.0,512.9,405.67
2018,3,7,10,30,200.0,297.0,2.4,17.1,426.0,483.58,380.95
2018,3,7,10,45,457.0,228.5,2.55,17.45,537.5,641.86,505.49
2018,3,7,11,0,714.0,160.0,2.7,17.8,649.0,792.02,616.99
2018,3,7,11,15,832.0,121.0,2.8,17.95,705.0,850.51,656.7
2018,3,7,11,30,950.0,82.0,2.9,18.1,761.0,905.08,694.01
2018,3,7,11,45,953.0,82.5,2.95,18.25,771.0,906.56,694.09
2018,3,7,12,0,956.0,83.0,3.0,18.4,781.0,904.37,692.25
2018,3,7,12,15,957.0,82.5,3.05,18.45,782.5,895.74,686.39
2018,3,7,12,30,958.0,82.0,3.1,18.5,784.0,883.49,678.18
2018,3,7,12,45,957.0,81.0,3.15,18.55,777.0,865.52,666.09
2018,3,7,13,0,956.0,80.0,3.2,18.6,770.0,844.12,651.67
2018,3,7,13,15,953.0,78.5,3.2,18.6,755.0,817.31,633.31
2018,3,7,13,30,950.0,77.0,3.2,18.6,740.0,787.37,612.73
2018,3,7,13,45,944.5,76.0,3.2,18.6,717.5,753.2,589.04
2018,3,7,14,0,939.0,75.0,3.2,18.6,695.0,716.35,563.3
2018,3,7,14,15,928.5,74.0,3.2,18.45,664.5,673.79,532.48
2018,3,7,14,30,918.0,73.0,3.2,18.3,634.0,629.33,498.46
2018,3,7,14,45,904.5,71.0,3.2,18.15,597.0,580.49,460.26
2018,3,7,15,0,891.0,69.0,3.2,18.0,560.0,530.5,420.1
2018,3,7,15,15,873.5,67.0,3.2,18.0,518.0,477.75,376.38
2018,3,7,15,30,856.0,65.0,3.2,18.0,476.0,424.75,331.19
2018,3,7,15,45,750.0,74.5,3.0,17.35,408.5,349.31,268.71
2018,3,7,16,0,644.0,84.0,2.8,16.7,341.0,282.84,213.1
2018,3,7,16,15,479.5,90.0,2.65,16.1,267.5,209.08,153.68
2018,3,7,16,30,315.0,96.0,2.5,15.5,194.0,151.86,109.7
2018,3,7,16,45,262.5,83.0,2.35,14.95,155.0,112.33,77.79
2018,3,7,17,0,210.0,70.0,2.2,14.4,116.0,80.71,54.05
2018,3,7,17,15,149.0,54.0,2.2,14.1,82.5,50.6,33.52
2018,3,7,17,30,88.0,38.0,2.2,13.8,49.0,31.31,21.13
2018,3,7,17,45,83.0,25.0,2.25,13.5,31.5,20.92,6.55
2018,3,7,18,0,78.0,12.0,2.3,13.2,14.0,11.8,0.0
2018,3,7,18,15,39.0,6.0,2.25,13.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,12.1,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.4,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,12.7,3.0,2.95,0.0
2018,3,8,7,0,0.0,5.0,1.0,13.0,5.0,4.82,0.0
2018,3,8,7,15,0.0,7.0,0.95,13.2,7.0,6.74,0.0
2018,3,8,7,30,0.0,9.0,0.9,13.4,9.0,8.67,1.74
2018,3,8,7,45,0.0,16.5,0.85,13.65,16.5,15.91,8.02
2018,3,8,8,0,0.0,24.0,0.8,13.9,24.0,23.15,14.28
2018,3,8,8,15,0.5,32.0,0.85,14.15,32.0,31.16,21.13
2018,3,8,8,30,1.0,40.0,0.9,14.4,40.0,39.21,27.94
2018,3,8,8,45,1.0,54.5,0.9,14.65,54.5,53.29,39.75
2018,3,8,9,0,1.0,69.0,0.9,14.9,69.0,67.37,51.4
2018,3,8,9,15,6.5,106.5,0.9,15.1,109.5,108.48,85.46
2018,3,8,9,30,12.0,144.0,0.9,15.3,150.0,150.86,119.81
2018,3,8,9,45,22.5,176.5,0.9,15.5,189.5,198.57,157.9
2018,3,8,10,0,33.0,209.0,0.9,15.7,229.0,241.85,191.7
2018,3,8,10,15,78.5,250.5,0.9,15.95,300.5,323.66,255.72
2018,3,8,10,30,124.0,292.0,0.9,16.2,372.0,415.83,325.19
2018,3,8,10,45,221.5,297.0,0.9,16.4,447.0,503.16,391.03
2018,3,8,11,0,319.0,302.0,0.9,16.6,522.0,600.89,462.08
2018,3,8,11,15,379.5,293.0,0.95,16.85,561.0,643.16,492.13
2018,3,8,11,30,440.0,284.0,1.0,17.1,600.0,692.56,527.18
2018,3,8,11,45,442.5,287.0,1.1,17.35,608.5,695.47,528.87
2018,3,8,12,0,445.0,290.0,1.2,17.6,617.0,696.5,529.79
2018,3,8,12,15,619.5,221.0,1.25,17.7,677.0,767.83,584.1
2018,3,8,12,30,794.0,152.0,1.3,17.8,737.0,828.5,626.84
2018,3,8,12,45,866.5,121.5,1.4,17.9,755.0,841.35,636.0
2018,3,8,13,0,939.0,91.0,1.5,18.0,773.0,845.22,639.73
2018,3,8,13,15,936.5,89.5,1.5,17.95,758.5,819.05,622.38
2018,3,8,13,30,934.0,88.0,1.5,17.9,744.0,789.78,603.2
2018,3,8,13,45,911.5,93.0,1.55,17.8,716.5,750.01,577.2
2018,3,8,14,0,889.0,98.0,1.6,17.7,689.0,708.62,549.78
2018,3,8,14,15,881.5,95.5,1.6,17.55,660.0,668.03,520.56
2018,3,8,14,30,874.0,93.0,1.6,17.4,631.0,625.45,488.98
2018,3,8,14,45,780.0,112.0,1.6,17.25,571.0,554.25,434.67
2018,3,8,15,0,686.0,131.0,1.6,17.1,511.0,487.54,382.87
2018,3,8,15,15,653.0,123.5,1.6,17.1,463.5,430.55,337.65
2018,3,8,15,30,620.0,116.0,1.6,17.1,416.0,375.4,292.65
2018,3,8,15,45,672.5,99.0,1.6,16.65,395.0,344.93,265.21
2018,3,8,16,0,725.0,82.0,1.6,16.2,374.0,308.06,230.72
2018,3,8,16,15,725.0,72.0,1.55,15.65,332.5,259.12,186.37
2018,3,8,16,30,725.0,62.0,1.5,15.1,291.0,207.88,139.82
2018,3,8,16,45,602.0,62.5,1.45,14.6,230.0,145.51,90.56
2018,3,8,17,0,479.0,63.0,1.4,14.1,169.0,98.4,57.79
2018,3,8,17,15,380.0,51.5,1.45,13.65,122.0,54.91,31.71
2018,3,8,17,30,281.0,40.0,1.5,13.2,75.0,30.54,20.65
2018,3,8,17,45,200.0,28.0,1.6,12.7,47.0,21.98,8.45
2018,3,8,18,0,119.0,16.0,1.7,12.2,19.0,15.73,0.0
2018,3,8,18,15,59.5,8.0,1.75,12.0,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.5,1.65,10.05,4.5,0.0,0.0
2018,3,9,6,30,68.0,9.0,1.7,10.4,9.0,8.85,0.0
2018,3,9,6,45,128.5,16.5,1.8,10.7,25.5,56.02,0.0
2018,3,9,7,0,189.0,24.0,1.9,11.0,42.0,98.69,65.79
2018,3,9,7,15,94.5,38.5,2.0,11.35,47.5,82.4,61.83
2018,3,9,7,30,0.0,53.0,2.1,11.7,53.0,52.52,39.11
2018,3,9,7,45,3.0,70.5,2.2,12.0,71.5,71.66,55.79
2018,3,9,8,0,6.0,88.0,2.3,12.3,90.0,90.99,72.37
2018,3,9,8,15,10.5,108.0,2.25,12.7,112.0,114.1,91.85
2018,3,9,8,30,15.0,128.0,2.2,13.1,134.0,137.52,111.24
2018,3,9,8,45,34.0,153.5,2.15,13.5,168.5,182.54,148.48
2018,3,9,9,0,53.0,179.0,2.1,13.9,203.0,223.71,181.85
2018,3,9,9,15,55.5,196.0,2.0,14.3,223.5,244.69,197.95
2018,3,9,9,30,58.0,213.0,1.9,14.7,244.0,265.67,213.85
2018,3,9,9,45,37.0,212.5,1.8,15.1,233.0,249.11,199.09
2018,3,9,10,0,16.0,212.0,1.7,15.5,222.0,224.31,177.95
2018,3,9,10,15,80.0,249.0,1.7,15.7,301.0,323.28,257.4
2018,3,9,10,30,144.0,286.0,1.7,15.9,380.0,425.9,336.59
2018,3,9,10,45,189.0,305.5,1.75,16.15,434.0,485.74,381.39
2018,3,9,11,0,234.0,325.0,1.8,16.4,488.0,545.79,425.79
2018,3,9,11,15,233.0,334.0,1.8,16.5,499.5,554.53,431.02
2018,3,9,11,30,232.0,343.0,1.8,16.6,511.0,562.28,435.95
2018,3,9,11,45,217.5,350.0,1.85,16.75,509.0,555.26,429.97
2018,3,9,12,0,203.0,357.0,1.9,16.9,507.0,547.4,423.53
2018,3,9,12,15,198.5,358.0,1.9,16.9,505.0,540.94,418.57
2018,3,9,12,30,194.0,359.0,1.9,16.9,503.0,533.78,413.15
2018,3,9,12,45,212.5,351.0,1.85,16.95,507.5,535.38,414.68
2018,3,9,13,0,231.0,343.0,1.8,17.0,512.0,535.62,415.14
2018,3,9,13,15,275.0,324.0,1.85,16.95,521.0,547.97,425.77
2018,3,9,13,30,319.0,305.0,1.9,16.9,530.0,551.64,429.93
2018,3,9,13,45,402.0,271.0,1.9,16.9,545.5,568.76,444.48
2018,3,9,14,0,485.0,237.0,1.9,16.9,561.0,575.55,451.01
2018,3,9,14,15,477.0,230.5,1.9,16.8,537.5,543.72,427.16
2018,3,9,14,30,469.0,224.0,1.9,16.7,514.0,511.16,402.63
2018,3,9,14,45,376.0,231.0,1.9,16.6,455.0,441.07,348.38
2018,3,9,15,0,283.0,238.0,1.9,16.5,396.0,380.5,300.97
2018,3,9,15,15,232.0,225.0,1.9,16.5,348.0,327.36,259.21
2018,3,9,15,30,181.0,212.0,1.9,16.5,300.0,280.06,221.67
2018,3,9,15,45,221.0,184.5,1.9,16.05,281.5,258.06,203.53
2018,3,9,16,0,261.0,157.0,1.9,15.6,263.0,231.45,180.41
2018,3,9,16,15,253.0,139.5,1.8,15.15,231.5,196.9,150.97
2018,3,9,16,30,245.0,122.0,1.7,14.7,200.0,163.07,121.92
2018,3,9,16,45,196.5,104.0,1.6,14.25,159.5,123.39,90.05
2018,3,9,17,0,148.0,86.0,1.5,13.8,119.0,90.98,65.23
2018,3,9,17,15,117.0,66.0,1.5,13.5,88.0,61.83,43.56
2018,3,9,17,30,86.0,46.0,1.5,13.2,57.0,39.44,28.39
2018,3,9,17,45,71.0,29.5,1.5,12.9,36.0,24.47,11.11
2018,3,9,18,0,56.0,13.0,1.5,12.6,15.0,12.78,0.0
2018,3,9,18,15,28.0,6.5,1.5,12.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.05,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.2,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.35,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.5,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,0.55,11.65,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,0.6,11.8,7.0,6.75,0.15
2018,3,10,7,45,0.0,10.0,0.65,12.0,10.0,9.64,2.7
2018,3,10,8,0,0.0,13.0,0.7,12.2,13.0,12.54,5.23
2018,3,10,8,15,0.0,16.5,0.6,12.4,16.5,15.92,8.15
2018,3,10,8,30,0.0,20.0,0.5,12.6,20.0,19.3,11.04
2018,3,10,8,45,0.0,27.5,0.4,12.8,27.5,26.55,17.23
2018,3,10,9,0,0.0,35.0,0.3,13.0,35.0,33.8,23.35
2018,3,10,9,15,0.0,67.0,0.35,13.2,67.0,64.78,49.41
2018,3,10,9,30,0.0,99.0,0.4,13.4,99.0,96.11,75.2
2018,3,10,9,45,0.5,127.0,0.4,13.6,127.5,124.58,98.18
2018,3,10,10,0,1.0,155.0,0.4,13.8,156.0,153.24,120.94
2018,3,10,10,15,0.5,142.5,0.4,13.95,143.0,139.9,109.74
2018,3,10,10,30,0.0,130.0,0.4,14.1,130.0,126.79,98.95
2018,3,10,10,45,0.0,113.0,0.45,14.2,113.0,109.79,85.1
2018,3,10,11,0,0.0,96.0,0.5,14.3,96.0,92.98,71.37
2018,3,10,11,15,0.0,99.0,0.55,14.35,99.0,95.94,73.75
2018,3,10,11,30,0.0,102.0,0.6,14.4,102.0,98.89,76.07
2018,3,10,11,45,0.0,119.0,0.65,14.5,119.0,115.63,89.55
2018,3,10,12,0,0.0,136.0,0.7,14.6,136.0,132.38,102.94
2018,3,10,12,15,3.5,169.0,0.75,14.6,171.5,167.99,131.48
2018,3,10,12,30,7.0,202.0,0.8,14.6,207.0,203.6,159.63
2018,3,10,12,45,5.0,182.5,0.9,14.65,186.0,182.26,142.68
2018,3,10,13,0,3.0,163.0,1.0,14.7,165.0,161.14,126.02
2018,3,10,13,15,2.0,156.0,1.0,14.7,157.5,153.3,119.87
2018,3,10,13,30,1.0,149.0,1.0,14.7,150.0,145.53,113.74
2018,3,10,13,45,1.0,136.0,1.0,14.7,137.0,132.69,103.56
2018,3,10,14,0,1.0,123.0,1.0,14.7,124.0,119.91,93.4
2018,3,10,14,15,0.5,120.0,1.0,14.65,120.5,116.58,90.88
2018,3,10,14,30,0.0,117.0,1.0,14.6,117.0,113.29,88.38
2018,3,10,14,45,0.0,119.0,0.95,14.55,119.0,115.16,90.12
2018,3,10,15,0,0.0,121.0,0.9,14.5,121.0,117.01,91.85
2018,3,10,15,15,2.0,133.5,0.9,14.5,134.5,129.84,102.61
2018,3,10,15,30,4.0,146.0,0.9,14.5,148.0,142.25,112.99
2018,3,10,15,45,14.5,136.5,0.7,14.35,142.5,136.55,108.42
2018,3,10,16,0,25.0,127.0,0.5,14.2,137.0,129.27,102.37
2018,3,10,16,15,51.0,128.0,0.55,14.0,145.5,134.64,106.17
2018,3,10,16,30,77.0,129.0,0.6,13.8,154.0,136.4,106.42
2018,3,10,16,45,64.5,107.5,0.6,13.55,126.0,109.2,84.03
2018,3,10,17,0,52.0,86.0,0.6,13.3,98.0,83.65,63.14
2018,3,10,17,15,35.0,66.0,0.65,13.1,73.0,60.84,44.81
2018,3,10,17,30,18.0,46.0,0.7,12.9,48.0,41.28,30.14
2018,3,10,17,45,9.0,28.0,0.75,12.7,29.0,25.68,12.87
2018,3,10,18,0,0.0,10.0,0.8,12.5,10.0,9.83,0.0
2018,3,10,18,15,0.0,5.0,0.8,12.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,6,15,29.5,4.0,1.6,8.95,4.0,0.0,0.0
2018,3,11,6,30,59.0,8.0,1.6,9.4,8.0,19.87,0.0
2018,3,11,6,45,95.5,13.0,1.55,9.85,20.0,44.55,0.0
2018,3,11,7,0,132.0,18.0,1.5,10.3,32.0,69.99,47.55
2018,3,11,7,15,135.0,24.5,1.45,10.75,45.5,84.77,63.99
2018,3,11,7,30,138.0,31.0,1.4,11.2,59.0,100.01,78.99
2018,3,11,7,45,69.0,41.5,1.35,11.6,55.5,76.48,60.3
2018,3,11,8,0,0.0,52.0,1.3,12.0,52.0,50.24,37.66
2018,3,11,8,15,0.0,74.0,1.2,12.55,74.0,71.91,56.05
2018,3,11,8,30,0.0,96.0,1.1,13.1,96.0,94.2,74.58
2018,3,11,8,45,0.0,105.5,1.05,13.6,105.5,103.51,81.95
2018,3,11,9,0,0.0,115.0,1.0,14.1,115.0,112.84,89.25
2018,3,11,9,15,2.0,140.5,1.0,14.6,141.5,140.16,111.26
2018,3,11,9,30,4.0,166.0,1.0,15.1,168.0,167.67,132.99
2018,3,11,9,45,19.5,199.5,1.05,15.55,211.0,214.14,170.0
2018,3,11,10,0,35.0,233.0,1.1,16.0,254.0,269.58,213.17
2018,3,11,10,15,133.0,258.5,1.15,16.45,345.5,385.93,304.66
2018,3,11,10,30,231.0,284.0,1.2,16.9,437.0,496.9,388.37
2018,3,11,10,45,279.5,288.5,1.3,17.35,480.5,553.71,429.41
2018,3,11,11,0,328.0,293.0,1.4,17.8,524.0,601.55,463.95
2018,3,11,11,15,451.0,266.0,1.45,18.1,592.0,687.8,527.33
2018,3,11,11,30,574.0,239.0,1.5,18.4,660.0,765.3,582.89
2018,3,11,11,45,628.5,219.5,1.55,18.7,686.0,792.24,601.47
2018,3,11,12,0,683.0,200.0,1.6,19.0,712.0,813.98,616.83
2018,3,11,12,15,779.5,161.0,1.6,19.2,746.0,847.16,638.6
2018,3,11,12,30,876.0,122.0,1.6,19.4,780.0,873.18,655.32
2018,3,11,12,45,869.5,124.0,1.65,19.55,772.0,854.31,642.68
2018,3,11,13,0,863.0,126.0,1.7,19.7,764.0,832.45,628.53
2018,3,11,13,15,851.5,127.5,1.65,19.8,746.5,803.32,608.53
2018,3,11,13,30,840.0,129.0,1.6,19.9,729.0,771.77,586.94
2018,3,11,13,45,864.5,114.5,1.55,20.0,715.5,747.65,570.49
2018,3,11,14,0,889.0,100.0,1.5,20.1,702.0,717.84,550.01
2018,3,11,14,15,878.0,98.5,1.4,20.1,671.5,675.73,519.26
2018,3,11,14,30,867.0,97.0,1.3,20.1,641.0,632.5,486.77
2018,3,11,14,45,850.0,94.5,1.25,20.1,602.5,582.38,449.01
2018,3,11,15,0,833.0,92.0,1.2,20.1,564.0,531.57,409.82
2018,3,11,15,15,807.5,89.0,1.2,20.1,518.5,475.82,366.17
2018,3,11,15,30,782.0,86.0,1.2,20.1,473.0,420.81,321.77
2018,3,11,15,45,760.5,82.0,1.1,19.8,428.5,367.38,277.22
2018,3,11,16,0,739.0,78.0,1.0,19.5,384.0,314.92,232.24
2018,3,11,16,15,717.5,73.0,1.05,19.0,339.5,262.72,187.04
2018,3,11,16,30,696.0,68.0,1.1,18.5,295.0,210.23,141.2
2018,3,11,16,45,639.5,62.5,1.1,18.0,243.5,155.09,95.67
2018,3,11,17,0,583.0,57.0,1.1,17.5,192.0,105.94,58.58
2018,3,11,17,15,494.5,49.5,1.15,16.95,144.0,59.9,31.44
2018,3,11,17,30,406.0,42.0,1.2,16.4,96.0,32.48,22.24
2018,3,11,17,45,274.0,30.5,1.25,15.9,60.0,24.76,12.66
2018,3,11,18,0,142.0,19.0,1.3,15.4,24.0,18.68,0.0
2018,3,11,18,15,71.0,9.5,1.25,15.1,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,24.0,4.5,2.35,12.15,5.0,0.0,0.0
2018,3,12,6,30,48.0,9.0,2.4,12.5,10.0,18.78,0.0
2018,3,12,6,45,173.0,24.0,2.5,12.85,40.5,80.2,9.09
2018,3,12,7,0,298.0,39.0,2.6,13.2,71.0,151.26,108.31
2018,3,12,7,15,404.0,47.5,2.55,13.6,116.5,215.26,166.5
2018,3,12,7,30,510.0,56.0,2.5,14.0,162.0,290.23,231.97
2018,3,12,7,45,576.0,61.5,2.45,14.4,212.0,352.82,286.67
2018,3,12,8,0,642.0,67.0,2.4,14.8,262.0,420.51,343.77
2018,3,12,8,15,684.0,71.5,2.45,15.45,312.0,478.21,390.96
2018,3,12,8,30,726.0,76.0,2.5,16.1,362.0,535.74,436.44
2018,3,12,8,45,756.5,78.5,2.55,16.7,409.0,587.38,475.94
2018,3,12,9,0,787.0,81.0,2.6,17.3,456.0,639.12,514.33
2018,3,12,9,15,807.0,84.0,2.8,17.75,499.0,683.66,545.77
2018,3,12,9,30,827.0,87.0,3.0,18.2,542.0,726.89,575.87
2018,3,12,9,45,750.0,117.0,3.15,18.6,551.5,726.31,573.58
2018,3,12,10,0,673.0,147.0,3.3,19.0,561.0,716.19,564.72
2018,3,12,10,15,519.5,213.5,3.35,19.15,543.0,672.43,528.22
2018,3,12,10,30,366.0,280.0,3.4,19.3,525.0,615.39,481.33
2018,3,12,10,45,403.0,278.5,3.5,19.5,557.0,648.84,506.52
2018,3,12,11,0,440.0,277.0,3.6,19.7,589.0,690.13,536.48
2018,3,12,11,15,577.5,225.0,3.65,19.75,645.0,755.25,586.96
2018,3,12,11,30,715.0,173.0,3.7,19.8,701.0,823.0,636.61
2018,3,12,11,45,578.0,204.5,3.75,19.85,634.5,734.69,571.37
2018,3,12,12,0,441.0,236.0,3.8,19.9,568.0,641.6,500.78
2018,3,12,12,15,229.5,232.0,3.85,19.9,405.0,442.67,348.27
2018,3,12,12,30,18.0,228.0,3.9,19.9,242.0,238.84,185.2
2018,3,12,12,45,10.0,188.0,3.95,19.95,195.5,191.84,148.58
2018,3,12,13,0,2.0,148.0,4.0,20.0,149.0,145.56,111.8
2018,3,12,13,15,29.5,201.5,4.0,19.9,222.5,222.95,174.1
2018,3,12,13,30,57.0,255.0,4.0,19.8,296.0,296.14,231.95
2018,3,12,13,45,36.0,229.5,4.05,19.75,255.0,252.79,197.65
2018,3,12,14,0,15.0,204.0,4.1,19.7,214.0,208.72,162.78
2018,3,12,14,15,8.5,164.0,4.1,19.6,169.5,164.63,128.0
2018,3,12,14,30,2.0,124.0,4.1,19.5,125.0,121.3,93.41
2018,3,12,14,45,42.0,141.5,4.05,19.35,165.5,161.83,127.09
2018,3,12,15,0,82.0,159.0,4.0,19.2,206.0,198.73,157.22
2018,3,12,15,15,81.0,138.0,4.0,19.2,181.5,173.19,136.56
2018,3,12,15,30,80.0,117.0,4.0,19.2,157.0,147.82,115.88
2018,3,12,15,45,90.0,108.5,3.9,18.75,149.5,138.65,108.2
2018,3,12,16,0,100.0,100.0,3.8,18.3,142.0,128.32,99.22
2018,3,12,16,15,95.5,109.5,3.65,17.9,145.5,129.4,99.68
2018,3,12,16,30,91.0,119.0,3.5,17.5,149.0,129.98,99.78
2018,3,12,16,45,69.0,87.0,3.4,17.05,107.5,91.29,68.22
2018,3,12,17,0,47.0,55.0,3.3,16.6,66.0,55.61,39.29
2018,3,12,17,15,68.0,43.5,3.35,16.35,55.0,42.55,28.17
2018,3,12,17,30,89.0,32.0,3.4,16.1,44.0,26.61,17.28
2018,3,12,17,45,54.5,20.5,3.5,15.8,27.0,17.37,7.57
2018,3,12,18,0,20.0,9.0,3.6,15.5,10.0,8.85,0.0
2018,3,12,18,15,10.0,4.5,3.55,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.85,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.8,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,3.4,13.75,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,3.4,13.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,3.35,13.65,7.5,7.23,0.43
2018,3,13,7,30,0.0,9.0,3.3,13.6,9.0,8.67,1.75
2018,3,13,7,45,0.0,10.5,3.25,13.6,10.5,10.12,3.04
2018,3,13,8,0,0.0,12.0,3.2,13.6,12.0,11.57,4.3
2018,3,13,8,15,0.0,14.5,3.2,13.6,14.5,13.99,6.37
2018,3,13,8,30,0.0,17.0,3.2,13.6,17.0,16.4,8.42
2018,3,13,8,45,0.0,23.0,3.25,13.6,23.0,22.2,13.34
2018,3,13,9,0,0.0,29.0,3.3,13.6,29.0,28.0,18.22
2018,3,13,9,15,0.0,42.0,3.35,13.75,42.0,40.58,28.79
2018,3,13,9,30,0.0,55.0,3.4,13.9,55.0,53.17,39.26
2018,3,13,9,45,0.0,70.5,3.45,14.05,70.5,68.19,51.68
2018,3,13,10,0,0.0,86.0,3.5,14.2,86.0,83.22,64.01
2018,3,13,10,15,1.0,102.5,3.55,14.35,103.0,100.23,77.91
2018,3,13,10,30,2.0,119.0,3.6,14.5,120.0,117.45,91.89
2018,3,13,10,45,42.5,197.0,3.7,14.7,227.0,236.5,189.59
2018,3,13,11,0,83.0,275.0,3.8,14.9,334.0,354.27,283.18
2018,3,13,11,15,165.5,306.5,3.85,15.0,428.0,468.01,372.94
2018,3,13,11,30,248.0,338.0,3.9,15.1,522.0,581.4,459.93
2018,3,13,11,45,166.5,313.0,3.95,15.25,437.0,473.02,375.07
2018,3,13,12,0,85.0,288.0,4.0,15.4,352.0,365.99,290.35
2018,3,13,12,15,161.0,317.5,4.0,15.45,439.5,467.56,371.05
2018,3,13,12,30,237.0,347.0,4.0,15.5,527.0,559.07,441.63
2018,3,13,12,45,204.5,351.0,4.05,15.55,505.5,530.45,418.59
2018,3,13,13,0,172.0,355.0,4.1,15.6,484.0,502.17,396.32
2018,3,13,13,15,152.0,340.0,4.05,15.6,452.0,464.95,367.7
2018,3,13,13,30,132.0,325.0,4.0,15.6,420.0,428.42,339.46
2018,3,13,13,45,143.0,314.5,3.95,15.6,415.0,419.88,333.48
2018,3,13,14,0,154.0,304.0,3.9,15.6,410.0,410.28,326.5
2018,3,13,14,15,169.0,293.5,3.85,15.55,405.0,402.15,320.71
2018,3,13,14,30,184.0,283.0,3.8,15.5,400.0,392.45,313.54
2018,3,13,14,45,226.0,265.0,3.75,15.5,400.5,389.35,311.69
2018,3,13,15,0,268.0,247.0,3.7,15.5,401.0,383.44,307.11
2018,3,13,15,15,249.0,228.5,3.7,15.5,363.5,341.54,273.42
2018,3,13,15,30,230.0,210.0,3.7,15.5,326.0,301.16,240.63
2018,3,13,15,45,223.5,192.0,3.45,15.15,295.5,267.79,213.1
2018,3,13,16,0,217.0,174.0,3.2,14.8,265.0,235.16,185.7
2018,3,13,16,15,143.5,150.0,2.9,14.45,207.0,179.33,140.73
2018,3,13,16,30,70.0,126.0,2.6,14.1,149.0,132.9,104.16
2018,3,13,16,45,35.5,101.0,2.35,13.75,112.5,99.62,77.54
2018,3,13,17,0,1.0,76.0,2.1,13.4,76.0,71.81,55.49
2018,3,13,17,15,0.5,57.5,1.95,13.0,57.5,54.23,40.31
2018,3,13,17,30,0.0,39.0,1.8,12.6,39.0,37.04,26.73
2018,3,13,17,45,0.0,25.0,1.65,12.15,25.0,23.97,13.29
2018,3,13,18,0,0.0,11.0,1.5,11.7,11.0,10.81,0.0
2018,3,13,18,15,0.0,5.5,1.45,11.6,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,14,6,15,16.5,5.0,2.15,9.55,5.5,0.0,0.0
2018,3,14,6,30,33.0,10.0,2.3,10.1,11.0,16.89,0.0
