Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,45,16.5,23.5,2.4,10.6,24.0,29.69,9.53
2018,3,14,7,0,0.0,37.0,2.5,11.1,37.0,37.51,25.2
2018,3,14,7,15,4.5,56.5,2.65,11.3,57.5,59.4,44.64
2018,3,14,7,30,9.0,76.0,2.8,11.5,78.0,81.4,63.94
2018,3,14,7,45,8.5,80.0,2.95,11.65,82.5,83.89,66.44
2018,3,14,8,0,8.0,84.0,3.1,11.8,87.0,87.05,69.24
2018,3,14,8,15,4.0,63.0,3.15,11.8,64.5,63.16,48.78
2018,3,14,8,30,0.0,42.0,3.2,11.8,42.0,40.56,29.27
2018,3,14,8,45,0.0,34.5,3.25,11.85,34.5,33.32,22.98
2018,3,14,9,0,0.0,27.0,3.3,11.9,27.0,26.07,16.7
2018,3,14,9,15,0.0,28.5,3.35,11.9,28.5,27.53,17.89
2018,3,14,9,30,0.0,30.0,3.4,11.9,30.0,28.98,19.06
2018,3,14,9,45,0.5,51.0,3.4,11.85,51.5,49.7,36.57
2018,3,14,10,0,1.0,72.0,3.4,11.8,73.0,70.46,53.96
2018,3,14,10,15,94.0,165.5,3.35,11.85,229.5,252.83,207.56
2018,3,14,10,30,187.0,259.0,3.3,11.9,386.0,433.98,352.82
2018,3,14,10,45,444.0,219.5,3.3,11.95,535.0,631.53,510.61
2018,3,14,11,0,701.0,180.0,3.3,12.0,684.0,819.5,652.64
2018,3,14,11,15,703.0,183.0,3.25,12.0,698.5,827.52,656.03
2018,3,14,11,30,705.0,186.0,3.2,12.0,713.0,832.7,658.92
2018,3,14,11,45,663.5,202.5,3.1,12.05,703.0,811.13,642.15
2018,3,14,12,0,622.0,219.0,3.0,12.1,693.0,786.82,622.62
2018,3,14,12,15,566.5,242.5,3.0,12.15,675.0,753.25,596.47
2018,3,14,12,30,511.0,266.0,3.0,12.2,657.0,721.19,571.29
2018,3,14,12,45,464.0,276.0,2.95,12.3,628.5,681.52,540.6
2018,3,14,13,0,417.0,286.0,2.9,12.4,600.0,641.61,509.63
2018,3,14,13,15,405.0,283.5,2.9,12.45,583.5,617.03,491.22
2018,3,14,13,30,393.0,281.0,2.9,12.5,567.0,591.62,471.97
2018,3,14,13,45,598.5,205.0,2.9,12.55,625.0,652.71,522.77
2018,3,14,14,0,804.0,129.0,2.9,12.6,683.0,696.45,558.75
2018,3,14,14,15,863.5,103.0,2.9,12.6,675.0,678.33,545.22
2018,3,14,14,30,923.0,77.0,2.9,12.6,667.0,652.88,525.97
2018,3,14,14,45,912.0,75.0,2.95,12.65,630.5,604.62,487.68
2018,3,14,15,0,901.0,73.0,3.0,12.7,594.0,554.98,447.38
2018,3,14,15,15,884.5,71.5,3.0,12.7,551.5,502.05,403.22
2018,3,14,15,30,868.0,70.0,3.0,12.7,509.0,448.78,357.46
2018,3,14,15,45,843.5,68.0,3.05,12.55,461.5,391.89,307.8
2018,3,14,16,0,819.0,66.0,3.1,12.4,414.0,334.46,256.39
2018,3,14,16,15,710.0,75.0,3.05,12.15,350.0,265.39,196.86
2018,3,14,16,30,601.0,84.0,3.0,11.9,286.0,208.51,148.47
2018,3,14,16,45,514.5,75.5,2.95,11.65,228.5,150.58,100.39
2018,3,14,17,0,428.0,67.0,2.9,11.4,171.0,102.27,63.41
2018,3,14,17,15,455.0,54.0,2.9,11.0,140.5,65.04,36.58
2018,3,14,17,30,482.0,41.0,2.9,10.6,110.0,30.82,21.53
2018,3,14,17,45,336.5,31.5,2.85,10.15,70.0,25.03,14.63
2018,3,14,18,0,191.0,22.0,2.8,9.7,30.0,18.99,0.0
2018,3,14,18,15,95.5,11.0,2.8,9.6,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,6,15,68.5,9.0,2.9,8.2,10.5,0.0,0.0
2018,3,15,6,30,137.0,18.0,3.1,8.8,21.0,47.53,0.0
2018,3,15,6,45,152.5,25.5,3.25,9.4,37.5,80.67,40.52
2018,3,15,7,0,168.0,33.0,3.4,10.0,54.0,103.44,76.58
2018,3,15,7,15,92.0,53.5,3.55,10.25,66.0,95.74,74.7
2018,3,15,7,30,16.0,74.0,3.7,10.5,78.0,81.82,64.59
2018,3,15,7,45,12.5,70.5,3.9,10.8,74.0,75.35,59.43
2018,3,15,8,0,9.0,67.0,4.1,11.1,70.0,69.68,54.62
2018,3,15,8,15,4.5,61.0,4.15,11.2,62.5,61.53,47.51
2018,3,15,8,30,0.0,55.0,4.2,11.3,55.0,53.14,40.1
2018,3,15,8,45,0.0,48.5,4.3,11.45,48.5,46.86,34.59
2018,3,15,9,0,0.0,42.0,4.4,11.6,42.0,40.58,29.1
2018,3,15,9,15,2.0,77.0,4.45,11.75,78.0,75.93,59.03
2018,3,15,9,30,4.0,112.0,4.5,11.9,114.0,112.12,89.24
2018,3,15,9,45,22.5,163.5,4.55,12.05,177.5,184.3,149.42
2018,3,15,10,0,41.0,215.0,4.6,12.2,241.0,254.51,206.8
2018,3,15,10,15,101.5,240.0,4.7,12.3,308.5,340.37,277.51
2018,3,15,10,30,162.0,265.0,4.8,12.4,376.0,419.76,341.8
2018,3,15,10,45,226.5,287.0,4.9,12.55,448.0,509.37,412.92
2018,3,15,11,0,291.0,309.0,5.0,12.7,520.0,590.35,476.18
2018,3,15,11,15,240.5,321.0,5.1,12.7,498.0,558.97,449.92
2018,3,15,11,30,190.0,333.0,5.2,12.7,476.0,517.67,416.41
2018,3,15,11,45,135.0,294.0,5.25,12.75,396.0,425.76,343.42
2018,3,15,12,0,80.0,255.0,5.3,12.8,316.0,334.45,269.75
2018,3,15,12,15,84.0,282.5,5.35,12.75,347.0,357.91,288.54
2018,3,15,12,30,88.0,310.0,5.4,12.7,378.0,387.8,312.07
2018,3,15,12,45,117.0,315.5,5.45,12.7,404.5,421.28,339.33
2018,3,15,13,0,146.0,321.0,5.5,12.7,431.0,446.51,360.03
2018,3,15,13,15,177.0,314.5,5.45,12.65,445.5,459.15,370.92
2018,3,15,13,30,208.0,308.0,5.4,12.6,460.0,469.62,380.06
2018,3,15,13,45,161.0,306.0,5.35,12.55,421.5,424.96,343.71
2018,3,15,14,0,114.0,304.0,5.3,12.5,383.0,382.78,309.33
2018,3,15,14,15,140.0,299.5,5.25,12.45,392.5,389.4,315.48
2018,3,15,14,30,166.0,295.0,5.2,12.4,402.0,393.58,319.37
2018,3,15,14,45,110.5,259.5,5.15,12.4,329.0,317.88,258.09
2018,3,15,15,0,55.0,224.0,5.1,12.4,256.0,246.1,199.55
2018,3,15,15,15,63.5,196.5,5.1,12.4,231.0,220.28,178.82
2018,3,15,15,30,72.0,169.0,5.1,12.4,206.0,193.81,157.11
2018,3,15,15,45,111.5,173.0,5.0,12.3,224.0,207.86,168.29
2018,3,15,16,0,151.0,177.0,4.9,12.2,242.0,216.79,174.42
2018,3,15,16,15,142.0,156.5,4.8,12.05,211.5,185.31,147.55
2018,3,15,16,30,133.0,136.0,4.7,11.9,181.0,154.84,121.44
2018,3,15,16,45,75.0,112.0,4.6,11.8,136.5,115.85,90.29
2018,3,15,17,0,17.0,88.0,4.5,11.7,92.0,84.09,65.68
2018,3,15,17,15,9.0,66.5,4.4,11.55,68.5,62.44,47.32
2018,3,15,17,30,1.0,45.0,4.3,11.4,45.0,42.2,31.49
2018,3,15,17,45,0.5,28.5,4.2,11.25,28.5,27.09,16.51
2018,3,15,18,0,0.0,12.0,4.1,11.1,12.0,11.58,0.0
2018,3,15,18,15,0.0,6.0,4.05,11.05,6.0,5.9,0.0
2018,3,15,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.5,2.85,9.15,3.5,0.0,0.0
2018,3,16,6,30,0.0,7.0,3.0,9.3,7.0,6.88,0.0
2018,3,16,6,45,0.0,18.5,3.2,9.4,18.5,17.86,6.45
2018,3,16,7,0,0.0,30.0,3.4,9.5,30.0,28.97,18.59
2018,3,16,7,15,26.0,46.0,3.45,9.55,52.0,57.08,42.98
2018,3,16,7,30,52.0,62.0,3.5,9.6,74.0,91.12,72.86
2018,3,16,7,45,37.5,76.0,3.6,9.6,85.5,96.3,77.9
2018,3,16,8,0,23.0,90.0,3.7,9.6,97.0,104.71,85.18
2018,3,16,8,15,100.0,113.0,3.75,9.7,153.0,180.73,151.12
2018,3,16,8,30,177.0,136.0,3.8,9.8,209.0,264.97,222.88
2018,3,16,8,45,363.0,141.0,3.85,9.85,314.0,408.35,343.77
2018,3,16,9,0,549.0,146.0,3.9,9.9,419.0,556.71,464.75
2018,3,16,9,15,474.5,128.5,3.95,10.05,379.0,500.46,418.64
2018,3,16,9,30,400.0,111.0,4.0,10.2,339.0,442.95,371.68
2018,3,16,9,45,495.0,100.5,4.0,10.3,402.0,516.4,431.77
2018,3,16,10,0,590.0,90.0,4.0,10.4,465.0,591.45,489.74
2018,3,16,10,15,746.0,94.0,4.1,10.55,591.5,738.13,601.46
2018,3,16,10,30,902.0,98.0,4.2,10.7,718.0,883.01,707.62
2018,3,16,10,45,713.0,158.0,4.25,10.85,659.0,804.8,647.87
2018,3,16,11,0,524.0,218.0,4.3,11.0,600.0,705.93,570.92
2018,3,16,11,15,532.5,224.0,4.4,11.15,619.5,721.67,583.08
2018,3,16,11,30,541.0,230.0,4.5,11.3,639.0,735.28,592.97
2018,3,16,11,45,641.5,208.0,4.6,11.4,698.5,801.45,644.64
2018,3,16,12,0,742.0,186.0,4.7,11.5,758.0,861.29,689.0
2018,3,16,12,15,802.5,159.0,4.8,11.6,778.5,873.81,698.13
2018,3,16,12,30,863.0,132.0,4.9,11.7,799.0,885.47,707.07
2018,3,16,12,45,896.0,116.5,4.95,11.75,803.5,877.38,701.43
2018,3,16,13,0,929.0,101.0,5.0,11.8,808.0,869.15,695.92
2018,3,16,13,15,843.0,133.0,5.05,11.8,765.0,813.76,655.53
2018,3,16,13,30,757.0,165.0,5.1,11.8,722.0,757.25,614.07
2018,3,16,13,45,621.5,209.5,5.15,11.85,657.5,676.94,550.06
2018,3,16,14,0,486.0,254.0,5.2,11.9,593.0,601.0,488.55
2018,3,16,14,15,604.5,201.5,5.2,11.8,605.0,608.87,497.4
2018,3,16,14,30,723.0,149.0,5.2,11.7,617.0,604.81,495.81
2018,3,16,14,45,795.5,119.0,5.2,11.65,607.0,584.99,479.93
2018,3,16,15,0,868.0,89.0,5.2,11.6,597.0,556.87,456.39
2018,3,16,15,15,850.0,86.5,5.2,11.6,554.0,503.14,410.53
2018,3,16,15,30,832.0,84.0,5.2,11.6,511.0,449.34,363.49
2018,3,16,15,45,807.0,81.0,5.05,11.35,463.5,392.56,313.0
2018,3,16,16,0,782.0,78.0,4.9,11.1,416.0,337.03,262.45
2018,3,16,16,15,746.5,74.5,4.65,10.9,365.5,279.63,209.81
2018,3,16,16,30,711.0,71.0,4.4,10.7,315.0,223.37,158.27
2018,3,16,16,45,658.5,65.5,4.2,10.45,263.0,167.35,109.13
2018,3,16,17,0,606.0,60.0,4.0,10.2,211.0,116.88,68.34
2018,3,16,17,15,522.0,53.0,3.8,9.9,161.5,69.24,37.61
2018,3,16,17,30,438.0,46.0,3.6,9.6,112.0,35.11,25.52
2018,3,16,17,45,302.0,35.0,3.4,9.35,72.0,28.1,17.78
2018,3,16,18,0,166.0,24.0,3.2,9.1,32.0,19.24,0.0
2018,3,16,18,15,83.0,12.0,3.15,9.0,16.0,11.8,0.0
2018,3,16,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,17,6,15,13.0,6.5,1.4,8.35,7.0,0.0,0.0
2018,3,17,6,30,26.0,13.0,1.4,8.7,14.0,18.64,0.0
2018,3,17,6,45,74.5,30.0,1.45,9.05,38.5,62.35,37.6
2018,3,17,7,0,123.0,47.0,1.5,9.4,63.0,101.4,76.77
2018,3,17,7,15,100.5,67.0,1.55,9.6,84.0,116.11,92.2
2018,3,17,7,30,78.0,87.0,1.6,9.8,105.0,132.82,108.01
2018,3,17,7,45,51.0,88.5,1.65,10.0,101.5,117.17,95.49
2018,3,17,8,0,24.0,90.0,1.7,10.2,98.0,105.17,85.25
2018,3,17,8,15,210.0,98.0,1.7,10.3,185.0,234.26,196.77
2018,3,17,8,30,396.0,106.0,1.7,10.4,272.0,376.2,314.94
2018,3,17,8,45,380.5,120.5,1.7,10.5,295.0,397.89,331.15
2018,3,17,9,0,365.0,135.0,1.7,10.6,318.0,417.14,345.63
2018,3,17,9,15,285.5,183.5,1.7,10.75,334.5,415.79,341.57
2018,3,17,9,30,206.0,232.0,1.7,10.9,351.0,408.41,332.54
2018,3,17,9,45,272.0,247.0,1.7,11.05,414.5,490.8,396.88
2018,3,17,10,0,338.0,262.0,1.7,11.2,478.0,566.84,454.34
2018,3,17,10,15,374.5,267.5,1.7,11.35,518.0,609.26,485.22
2018,3,17,10,30,411.0,273.0,1.7,11.5,558.0,660.25,521.97
2018,3,17,10,45,385.5,292.5,1.7,11.65,567.0,654.91,515.94
2018,3,17,11,0,360.0,312.0,1.7,11.8,576.0,655.85,514.84
2018,3,17,11,15,334.0,316.0,1.75,11.85,565.0,637.55,500.64
2018,3,17,11,30,308.0,320.0,1.8,11.9,554.0,617.65,485.41
2018,3,17,11,45,326.5,307.0,1.85,12.0,558.0,617.75,486.3
2018,3,17,12,0,345.0,294.0,1.9,12.1,562.0,616.57,486.1
2018,3,17,12,15,300.5,322.0,2.0,12.15,555.5,602.17,474.03
2018,3,17,12,30,256.0,350.0,2.1,12.2,549.0,587.14,461.57
2018,3,17,12,45,221.5,355.5,2.2,12.2,526.5,550.93,434.25
2018,3,17,13,0,187.0,361.0,2.3,12.2,504.0,521.73,411.94
2018,3,17,13,15,279.0,325.5,2.4,12.15,534.0,557.24,442.18
2018,3,17,13,30,371.0,290.0,2.5,12.1,564.0,581.94,463.64
2018,3,17,13,45,452.0,254.5,2.6,12.1,578.5,596.56,476.88
2018,3,17,14,0,533.0,219.0,2.7,12.1,593.0,600.39,481.81
2018,3,17,14,15,567.0,206.0,2.7,12.05,588.5,588.13,472.8
2018,3,17,14,30,601.0,193.0,2.7,12.0,584.0,573.18,461.39
2018,3,17,14,45,530.5,177.0,2.65,11.95,508.0,487.08,394.04
2018,3,17,15,0,460.0,161.0,2.6,11.9,432.0,407.46,330.75
2018,3,17,15,15,434.0,141.0,2.6,11.9,382.0,351.57,285.33
2018,3,17,15,30,408.0,121.0,2.6,11.9,332.0,297.56,240.37
2018,3,17,15,45,279.5,110.0,2.5,11.75,248.5,214.19,171.49
2018,3,17,16,0,151.0,99.0,2.4,11.6,165.0,144.68,114.41
2018,3,17,16,15,167.5,90.5,2.3,11.35,155.5,132.02,102.4
2018,3,17,16,30,184.0,82.0,2.2,11.1,146.0,117.35,88.19
2018,3,17,16,45,306.0,78.0,2.05,10.85,164.0,120.4,84.43
2018,3,17,17,0,428.0,74.0,1.9,10.6,182.0,110.7,70.59
2018,3,17,17,15,432.0,60.5,1.9,10.15,148.0,72.42,42.76
2018,3,17,17,30,436.0,47.0,1.9,9.7,114.0,35.83,26.21
2018,3,17,17,45,305.5,35.5,1.85,9.3,73.5,28.35,18.25
2018,3,17,18,0,175.0,24.0,1.8,8.9,33.0,19.14,0.0
2018,3,17,18,15,87.5,12.0,1.8,8.75,16.5,11.8,0.0
2018,3,17,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,6,15,82.5,10.0,1.15,7.55,13.5,0.0,0.0
2018,3,18,6,30,165.0,20.0,1.2,7.8,27.0,57.48,0.0
2018,3,18,6,45,141.5,31.5,1.25,8.05,43.0,89.15,58.12
2018,3,18,7,0,118.0,43.0,1.3,8.3,59.0,94.38,71.69
2018,3,18,7,15,95.0,67.5,1.3,8.7,84.0,114.51,91.41
2018,3,18,7,30,72.0,92.0,1.3,9.1,109.0,131.04,106.84
2018,3,18,7,45,143.5,109.5,1.35,9.45,154.0,193.13,160.19
2018,3,18,8,0,215.0,127.0,1.4,9.8,199.0,263.39,219.45
2018,3,18,8,15,279.5,135.0,1.45,10.3,244.0,318.5,265.19
2018,3,18,8,30,344.0,143.0,1.5,10.8,289.0,387.13,320.69
2018,3,18,8,45,302.5,169.0,1.55,11.3,308.0,393.47,323.98
2018,3,18,9,0,261.0,195.0,1.6,11.8,327.0,403.81,330.19
2018,3,18,9,15,171.5,223.5,1.65,12.15,313.5,369.01,299.77
2018,3,18,9,30,82.0,252.0,1.7,12.5,300.0,327.4,263.68
2018,3,18,9,45,103.0,274.5,1.75,12.85,338.5,369.8,296.77
2018,3,18,10,0,124.0,297.0,1.8,13.2,377.0,421.71,336.12
2018,3,18,10,15,176.0,311.5,1.75,13.45,431.0,482.52,382.44
2018,3,18,10,30,228.0,326.0,1.7,13.7,485.0,544.59,428.59
2018,3,18,10,45,238.0,336.5,1.6,13.9,507.5,566.19,442.82
2018,3,18,11,0,248.0,347.0,1.5,14.1,530.0,595.85,462.85
2018,3,18,11,15,248.0,356.0,1.45,14.15,542.5,605.08,468.3
2018,3,18,11,30,248.0,365.0,1.4,14.2,555.0,613.17,473.12
2018,3,18,11,45,257.5,368.0,1.35,14.25,567.0,622.17,479.0
2018,3,18,12,0,267.0,371.0,1.3,14.3,579.0,629.98,484.03
2018,3,18,12,15,221.5,374.5,1.3,14.2,547.5,581.82,448.29
2018,3,18,12,30,176.0,378.0,1.3,14.1,516.0,541.33,418.11
2018,3,18,12,45,161.0,376.0,1.3,14.0,501.0,521.5,403.72
2018,3,18,13,0,146.0,374.0,1.3,13.9,486.0,501.61,389.07
2018,3,18,13,15,136.0,363.0,1.3,13.85,466.0,476.68,370.83
2018,3,18,13,30,126.0,352.0,1.3,13.8,446.0,451.9,352.65
2018,3,18,13,45,93.5,331.5,1.3,13.7,400.0,397.44,311.54
2018,3,18,14,0,61.0,311.0,1.3,13.6,354.0,349.41,274.91
2018,3,18,14,15,49.5,286.5,1.3,13.5,320.5,313.9,248.03
2018,3,18,14,30,38.0,262.0,1.3,13.4,287.0,279.45,221.6
2018,3,18,14,45,24.5,231.0,1.3,13.3,247.0,237.63,189.01
2018,3,18,15,0,11.0,200.0,1.3,13.2,207.0,198.87,158.46
2018,3,18,15,15,53.0,197.0,1.3,13.2,225.0,215.86,172.95
2018,3,18,15,30,95.0,194.0,1.3,13.2,243.0,228.1,182.82
2018,3,18,15,45,119.5,188.0,1.15,12.85,244.0,225.43,180.27
2018,3,18,16,0,144.0,182.0,1.0,12.5,245.0,219.79,174.81
2018,3,18,16,15,153.5,160.0,0.95,12.3,220.0,192.55,151.65
2018,3,18,16,30,163.0,138.0,0.9,12.1,195.0,164.31,127.23
2018,3,18,16,45,147.0,118.5,0.85,11.85,163.5,132.83,100.97
2018,3,18,17,0,131.0,99.0,0.8,11.6,132.0,103.24,76.74
2018,3,18,17,15,104.0,78.0,0.85,11.45,100.5,73.84,53.96
2018,3,18,17,30,77.0,57.0,0.9,11.3,69.0,48.35,37.12
2018,3,18,17,45,47.5,38.5,0.9,11.15,45.0,33.26,22.44
2018,3,18,18,0,18.0,20.0,0.9,11.0,21.0,18.6,0.0
2018,3,18,18,15,9.0,10.0,0.95,10.95,10.5,9.83,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,19,6,15,76.5,10.0,2.25,6.85,13.5,9.83,0.0
2018,3,19,6,30,153.0,20.0,2.3,7.5,27.0,63.57,0.0
2018,3,19,6,45,234.0,33.5,2.4,8.15,59.5,118.4,80.38
2018,3,19,7,0,315.0,47.0,2.5,8.8,92.0,172.87,133.57
2018,3,19,7,15,431.5,55.5,2.6,9.35,145.0,246.14,198.31
2018,3,19,7,30,548.0,64.0,2.7,9.9,198.0,330.22,271.6
2018,3,19,7,45,644.0,65.5,2.75,10.4,258.0,406.84,337.62
2018,3,19,8,0,740.0,67.0,2.8,10.9,318.0,489.09,406.41
2018,3,19,8,15,710.0,81.5,3.0,11.45,353.0,523.6,434.79
2018,3,19,8,30,680.0,96.0,3.2,12.0,388.0,551.43,456.82
2018,3,19,8,45,593.0,130.0,3.4,12.55,405.5,557.84,459.98
2018,3,19,9,0,506.0,164.0,3.6,13.1,423.0,552.28,453.22
2018,3,19,9,15,528.5,172.0,3.55,13.4,463.0,594.64,485.2
2018,3,19,9,30,551.0,180.0,3.5,13.7,503.0,636.69,516.04
2018,3,19,9,45,557.0,191.0,3.4,14.05,535.5,668.22,537.76
2018,3,19,10,0,563.0,202.0,3.3,14.4,568.0,697.99,557.82
2018,3,19,10,15,551.5,219.0,3.2,14.65,591.5,717.6,569.81
2018,3,19,10,30,540.0,236.0,3.1,14.9,615.0,734.48,579.71
2018,3,19,10,45,554.5,241.0,2.95,15.15,641.5,758.62,595.34
2018,3,19,11,0,569.0,246.0,2.8,15.4,668.0,780.82,609.28
2018,3,19,11,15,476.0,286.0,2.75,15.7,644.5,742.12,577.05
2018,3,19,11,30,383.0,326.0,2.7,16.0,621.0,692.67,537.66
2018,3,19,11,45,306.5,351.5,2.65,16.25,589.0,648.88,502.89
2018,3,19,12,0,230.0,377.0,2.6,16.5,557.0,596.5,461.78
2018,3,19,12,15,289.0,357.5,2.45,16.75,584.0,630.7,487.67
2018,3,19,12,30,348.0,338.0,2.3,17.0,611.0,655.11,505.65
2018,3,19,12,45,390.0,325.0,2.2,17.2,628.5,668.98,515.66
2018,3,19,13,0,432.0,312.0,2.1,17.4,646.0,685.13,527.09
2018,3,19,13,15,330.5,333.5,1.95,17.5,586.0,607.74,467.98
2018,3,19,13,30,229.0,355.0,1.8,17.6,526.0,534.83,412.18
2018,3,19,13,45,254.5,339.0,1.7,17.7,524.0,532.25,411.06
2018,3,19,14,0,280.0,323.0,1.6,17.8,522.0,523.05,404.52
2018,3,19,14,15,278.0,309.0,1.5,17.55,499.5,494.86,383.91
2018,3,19,14,30,276.0,295.0,1.4,17.3,477.0,466.17,362.82
2018,3,19,14,45,281.0,273.5,1.3,17.1,449.5,433.93,338.89
2018,3,19,15,0,286.0,252.0,1.2,16.9,422.0,400.82,313.86
2018,3,19,15,15,267.5,236.5,1.2,16.9,386.5,360.87,283.02
2018,3,19,15,30,249.0,221.0,1.2,16.9,351.0,322.3,252.78
2018,3,19,15,45,277.0,196.5,1.0,16.5,329.0,295.3,230.64
2018,3,19,16,0,305.0,172.0,0.8,16.1,307.0,265.21,205.03
2018,3,19,16,15,370.0,139.5,0.8,15.8,284.0,234.36,177.18
2018,3,19,16,30,435.0,107.0,0.8,15.5,261.0,196.77,142.26
2018,3,19,16,45,483.0,86.0,0.85,15.2,232.0,159.71,107.67
2018,3,19,17,0,531.0,65.0,0.9,14.9,203.0,116.18,69.24
2018,3,19,17,15,431.0,57.5,1.0,14.45,153.0,71.03,40.32
2018,3,19,17,30,331.0,50.0,1.1,14.0,103.0,37.53,27.31
2018,3,19,17,45,224.5,36.5,1.2,13.55,66.5,28.06,18.02
2018,3,19,18,0,118.0,23.0,1.3,13.1,30.0,18.11,0.0
2018,3,19,18,15,59.0,11.5,1.4,12.85,15.0,11.3,0.0
2018,3,19,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.25,11.2,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,1.5,11.2,8.0,7.71,0.0
2018,3,20,6,45,0.0,16.0,1.75,11.25,16.0,15.43,6.54
2018,3,20,7,0,0.0,24.0,2.0,11.3,24.0,23.16,13.9
2018,3,20,7,15,0.0,34.0,2.25,11.35,34.0,32.82,22.5
2018,3,20,7,30,0.0,44.0,2.5,11.4,44.0,42.5,31.02
2018,3,20,7,45,0.0,52.0,2.7,11.5,52.0,50.24,37.75
2018,3,20,8,0,0.0,60.0,2.9,11.6,60.0,57.98,44.35
2018,3,20,8,15,0.0,62.0,3.0,11.7,62.0,59.92,45.89
2018,3,20,8,30,0.0,64.0,3.1,11.8,64.0,61.86,47.39
2018,3,20,8,45,0.0,68.5,3.15,11.9,68.5,66.22,50.92
2018,3,20,9,0,0.0,73.0,3.2,12.0,73.0,70.59,54.43
2018,3,20,9,15,0.0,105.5,3.3,12.05,105.5,102.58,81.09
2018,3,20,9,30,0.0,138.0,3.4,12.1,138.0,135.22,107.93
2018,3,20,9,45,0.0,135.5,3.55,12.15,135.5,132.48,105.35
2018,3,20,10,0,0.0,133.0,3.7,12.2,133.0,129.82,102.92
2018,3,20,10,15,0.5,137.5,3.75,12.25,138.0,134.64,106.7
2018,3,20,10,30,1.0,142.0,3.8,12.3,143.0,139.49,110.49
2018,3,20,10,45,0.5,125.5,3.9,12.35,126.0,122.57,96.41
2018,3,20,11,0,0.0,109.0,4.0,12.4,109.0,105.8,82.48
2018,3,20,11,15,0.0,109.5,4.1,12.45,109.5,106.29,82.81
2018,3,20,11,30,0.0,110.0,4.2,12.5,110.0,106.78,83.13
2018,3,20,11,45,0.0,113.5,4.3,12.55,113.5,110.21,85.9
2018,3,20,12,0,0.0,117.0,4.4,12.6,117.0,113.63,88.66
2018,3,20,12,15,0.0,104.5,4.5,12.6,104.5,101.36,78.57
2018,3,20,12,30,0.0,92.0,4.6,12.6,92.0,89.13,68.51
2018,3,20,12,45,0.0,79.0,4.7,12.65,79.0,76.51,58.1
2018,3,20,13,0,0.0,66.0,4.8,12.7,66.0,63.9,47.68
2018,3,20,13,15,0.0,60.0,4.55,12.7,60.0,58.08,42.89
2018,3,20,13,30,0.0,54.0,4.3,12.7,54.0,52.26,38.09
2018,3,20,13,45,0.0,54.5,4.1,12.7,54.5,52.74,38.54
2018,3,20,14,0,0.0,55.0,3.9,12.7,55.0,53.22,39.0
2018,3,20,14,15,0.0,58.5,3.75,12.75,58.5,56.6,41.89
2018,3,20,14,30,0.0,62.0,3.6,12.8,62.0,59.98,44.79
2018,3,20,14,45,0.0,63.0,3.5,12.8,63.0,60.94,45.7
2018,3,20,15,0,0.0,64.0,3.4,12.8,64.0,61.9,46.62
2018,3,20,15,15,0.0,60.0,3.4,12.8,60.0,58.01,43.48
2018,3,20,15,30,0.0,56.0,3.4,12.8,56.0,54.13,40.34
2018,3,20,15,45,0.0,54.5,3.25,12.75,54.5,52.67,39.24
2018,3,20,16,0,0.0,53.0,3.1,12.7,53.0,51.21,38.14
2018,3,20,16,15,0.0,54.0,3.05,12.65,54.0,52.17,39.09
2018,3,20,16,30,0.0,55.0,3.0,12.6,55.0,53.14,40.02
2018,3,20,16,45,0.0,51.5,2.95,12.5,51.5,49.75,37.17
2018,3,20,17,0,0.0,48.0,2.9,12.4,48.0,46.37,34.23
2018,3,20,17,15,0.0,37.5,3.0,12.35,37.5,36.21,25.34
2018,3,20,17,30,0.0,27.0,3.1,12.3,27.0,26.06,17.43
2018,3,20,17,45,0.0,18.5,3.2,12.2,18.5,17.85,9.56
2018,3,20,18,0,0.0,10.0,3.3,12.1,10.0,9.64,0.0
2018,3,20,18,15,0.0,5.0,3.45,12.15,5.0,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,12.8,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.7,13.25,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.7,13.5,6.0,5.78,0.0
2018,3,21,7,15,0.0,9.5,1.8,13.65,9.5,9.16,2.16
2018,3,21,7,30,0.0,13.0,1.9,13.8,13.0,12.53,5.11
2018,3,21,7,45,0.0,14.5,2.0,14.0,14.5,13.98,6.37
2018,3,21,8,0,0.0,16.0,2.1,14.2,16.0,15.43,7.6
2018,3,21,8,15,0.0,18.0,2.15,14.4,18.0,17.37,9.22
2018,3,21,8,30,0.0,20.0,2.2,14.6,20.0,19.3,10.82
2018,3,21,8,45,0.0,30.0,2.25,14.75,30.0,28.97,18.96
2018,3,21,9,0,0.0,40.0,2.3,14.9,40.0,38.65,27.03
2018,3,21,9,15,0.0,61.0,2.4,15.15,61.0,58.98,43.91
2018,3,21,9,30,0.0,82.0,2.5,15.4,82.0,79.34,60.6
2018,3,21,9,45,0.0,98.0,2.6,15.6,98.0,94.96,73.24
2018,3,21,10,0,0.0,114.0,2.7,15.8,114.0,110.82,85.97
2018,3,21,10,15,3.5,156.5,2.95,16.05,159.0,156.27,122.68
2018,3,21,10,30,7.0,199.0,3.2,16.3,204.0,202.18,159.18
2018,3,21,10,45,11.5,228.5,3.4,16.6,237.0,235.98,185.67
2018,3,21,11,0,16.0,258.0,3.6,16.9,270.0,269.86,211.97
2018,3,21,11,15,21.5,280.5,3.75,16.95,297.0,297.45,233.42
2018,3,21,11,30,27.0,303.0,3.9,17.0,324.0,333.02,260.91
2018,3,21,11,45,27.0,304.5,4.0,17.05,325.5,333.51,261.06
2018,3,21,12,0,27.0,306.0,4.1,17.1,327.0,333.9,261.27
2018,3,21,12,15,25.5,303.0,4.1,17.1,323.0,328.18,256.75
2018,3,21,12,30,24.0,300.0,4.1,17.1,319.0,316.28,247.54
2018,3,21,12,45,21.0,287.5,4.1,17.05,304.0,300.27,235.15
2018,3,21,13,0,18.0,275.0,4.1,17.0,289.0,284.41,222.89
2018,3,21,13,15,22.0,281.5,4.1,16.95,298.5,293.23,230.11
2018,3,21,13,30,26.0,288.0,4.1,16.9,308.0,305.55,240.02
2018,3,21,13,45,35.0,293.0,4.1,16.9,319.0,315.4,248.15
2018,3,21,14,0,44.0,298.0,4.1,16.9,330.0,324.41,255.64
2018,3,21,14,15,58.0,293.0,4.15,16.85,333.0,326.04,257.64
2018,3,21,14,30,72.0,288.0,4.2,16.8,336.0,326.38,258.59
2018,3,21,14,45,55.0,262.0,4.2,16.8,297.5,286.65,227.39
2018,3,21,15,0,38.0,236.0,4.2,16.8,259.0,248.61,197.39
2018,3,21,15,15,54.5,223.5,4.2,16.8,254.0,241.9,192.55
2018,3,21,15,30,71.0,211.0,4.2,16.8,249.0,233.48,186.01
2018,3,21,15,45,83.5,191.0,4.3,16.5,231.5,214.76,171.09
2018,3,21,16,0,96.0,171.0,4.4,16.2,214.0,194.04,154.07
2018,3,21,16,15,99.5,152.5,4.35,16.0,192.5,171.08,134.82
2018,3,21,16,30,103.0,134.0,4.3,15.8,171.0,147.77,114.95
2018,3,21,16,45,76.0,112.0,4.3,15.6,137.0,117.34,90.26
2018,3,21,17,0,49.0,90.0,4.3,15.4,103.0,88.88,67.46
2018,3,21,17,15,37.0,74.5,4.35,15.3,83.0,70.05,52.22
2018,3,21,17,30,25.0,59.0,4.4,15.2,63.0,52.55,40.32
2018,3,21,17,45,16.0,40.5,4.4,15.1,42.5,36.57,25.27
2018,3,21,18,0,7.0,22.0,4.4,15.0,22.0,20.48,3.82
2018,3,21,18,15,5.5,12.0,4.45,14.95,12.0,11.8,0.0
2018,3,21,18,30,4.0,2.0,4.5,14.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.55,14.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.6,13.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.5,9.0,4.35,13.75,9.0,8.94,0.0
2018,3,22,6,30,1.0,18.0,4.4,13.8,18.0,17.81,0.0
2018,3,22,6,45,8.0,37.0,4.45,13.8,38.0,40.52,26.66
2018,3,22,7,0,15.0,56.0,4.5,13.8,58.0,65.76,49.14
2018,3,22,7,15,19.5,59.5,4.45,13.85,63.5,69.48,53.17
2018,3,22,7,30,24.0,63.0,4.4,13.9,69.0,74.94,58.34
2018,3,22,7,45,12.0,51.5,4.4,13.95,54.5,57.03,43.26
2018,3,22,8,0,0.0,40.0,4.4,14.0,40.0,38.62,27.41
2018,3,22,8,15,0.0,57.5,4.45,14.0,57.5,55.56,41.75
2018,3,22,8,30,0.0,75.0,4.5,14.0,75.0,72.52,55.94
2018,3,22,8,45,88.0,115.5,4.55,14.0,162.0,183.19,150.65
2018,3,22,9,0,176.0,156.0,4.6,14.0,249.0,301.51,249.24
2018,3,22,9,15,267.0,197.5,4.7,13.85,351.5,421.86,347.2
2018,3,22,9,30,358.0,239.0,4.8,13.7,454.0,546.88,446.3
2018,3,22,9,45,406.0,242.5,4.9,13.6,500.5,607.18,493.12
2018,3,22,10,0,454.0,246.0,5.0,13.5,547.0,660.11,534.26
2018,3,22,10,15,535.0,226.5,5.05,13.35,597.5,716.8,579.15
2018,3,22,10,30,616.0,207.0,5.1,13.2,648.0,777.86,626.74
2018,3,22,10,45,759.5,154.0,5.15,13.1,716.0,855.12,684.62
2018,3,22,11,0,903.0,101.0,5.2,13.0,784.0,923.86,734.46
2018,3,22,11,15,827.5,138.0,5.25,13.0,774.0,905.24,720.09
2018,3,22,11,30,752.0,175.0,5.3,13.0,764.0,880.07,701.51
2018,3,22,11,45,547.0,259.5,5.35,13.05,690.5,778.29,622.66
2018,3,22,12,0,342.0,344.0,5.4,13.1,617.0,670.76,535.49
2018,3,22,12,15,374.5,338.5,5.45,13.2,637.5,688.25,549.91
2018,3,22,12,30,407.0,333.0,5.5,13.3,658.0,709.34,566.34
2018,3,22,12,45,467.0,303.5,5.55,13.4,673.0,720.98,576.96
2018,3,22,13,0,527.0,274.0,5.6,13.5,688.0,728.71,584.6
2018,3,22,13,15,695.5,197.5,5.65,13.5,732.5,774.28,623.92
2018,3,22,13,30,864.0,121.0,5.7,13.5,777.0,802.93,646.55
2018,3,22,13,45,886.0,109.0,5.75,13.55,764.0,779.57,629.59
2018,3,22,14,0,908.0,97.0,5.8,13.6,751.0,752.02,609.68
2018,3,22,14,15,901.0,95.5,5.85,13.5,721.5,711.07,579.77
2018,3,22,14,30,894.0,94.0,5.9,13.4,692.0,668.08,546.07
2018,3,22,14,45,883.5,92.0,5.95,13.3,656.0,620.66,507.84
2018,3,22,15,0,873.0,90.0,6.0,13.2,620.0,571.92,467.6
2018,3,22,15,15,855.5,88.0,6.0,13.2,577.0,517.79,421.73
2018,3,22,15,30,838.0,86.0,6.0,13.2,534.0,464.01,374.95
2018,3,22,15,45,818.5,83.0,6.0,12.75,488.0,408.63,326.26
2018,3,22,16,0,799.0,80.0,6.0,12.3,442.0,353.94,276.81
2018,3,22,16,15,770.5,76.0,5.95,12.0,392.0,296.62,224.25
2018,3,22,16,30,742.0,72.0,5.9,11.7,342.0,241.57,173.34
2018,3,22,16,45,697.0,67.5,5.8,11.4,290.0,183.45,121.57
2018,3,22,17,0,652.0,63.0,5.7,11.1,238.0,131.92,78.62
2018,3,22,17,15,578.0,56.5,5.5,10.7,186.5,81.69,44.26
2018,3,22,17,30,504.0,50.0,5.3,10.3,135.0,40.13,30.15
2018,3,22,17,45,379.0,40.0,5.15,9.95,91.5,31.65,21.73
2018,3,22,18,0,254.0,30.0,5.0,9.6,48.0,25.6,8.44
2018,3,22,18,15,141.0,18.0,4.9,9.45,26.5,17.69,0.0
2018,3,22,18,30,28.0,6.0,4.8,9.3,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.7,9.15,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,23,6,15,100.0,13.0,1.8,8.6,19.5,32.32,0.0
2018,3,23,6,30,200.0,26.0,1.8,9.2,39.0,87.43,27.15
2018,3,23,6,45,338.0,37.0,1.8,9.8,83.0,157.0,114.09
2018,3,23,7,0,476.0,48.0,1.8,10.4,127.0,237.28,184.89
2018,3,23,7,15,555.0,54.5,1.85,10.75,178.0,302.61,243.57
2018,3,23,7,30,634.0,61.0,1.9,11.1,229.0,375.1,306.83
2018,3,23,7,45,512.5,83.5,1.95,11.4,238.0,369.62,305.45
2018,3,23,8,0,391.0,106.0,2.0,11.7,247.0,348.19,289.1
2018,3,23,8,15,234.5,143.0,2.1,11.9,231.0,304.73,252.55
2018,3,23,8,30,78.0,180.0,2.2,12.1,215.0,239.75,196.49
2018,3,23,8,45,83.5,199.5,2.25,12.35,240.5,266.69,218.14
2018,3,23,9,0,89.0,219.0,2.3,12.6,266.0,293.81,239.3
2018,3,23,9,15,98.0,235.0,2.4,12.8,291.0,319.76,259.51
2018,3,23,9,30,107.0,251.0,2.5,13.0,316.0,354.51,286.39
2018,3,23,9,45,126.5,274.5,2.6,13.2,356.0,398.03,320.07
2018,3,23,10,0,146.0,298.0,2.7,13.4,396.0,441.97,353.61
2018,3,23,10,15,257.5,300.0,2.85,13.55,482.0,550.68,439.08
2018,3,23,10,30,369.0,302.0,3.0,13.7,568.0,653.53,517.81
2018,3,23,10,45,389.0,306.0,3.15,13.85,594.5,678.99,536.07
2018,3,23,11,0,409.0,310.0,3.3,14.0,621.0,711.36,559.64
2018,3,23,11,15,400.5,321.0,3.45,14.1,631.0,708.06,556.7
2018,3,23,11,30,392.0,332.0,3.6,14.2,641.0,710.96,558.39
2018,3,23,11,45,505.0,287.5,3.7,14.3,689.5,771.12,605.61
2018,3,23,12,0,618.0,243.0,3.8,14.4,738.0,823.27,646.24
2018,3,23,12,15,641.0,231.5,3.9,14.4,745.5,823.83,647.28
2018,3,23,12,30,664.0,220.0,4.0,14.4,753.0,821.35,646.51
2018,3,23,12,45,808.0,158.5,4.1,14.4,800.5,865.45,679.43
2018,3,23,13,0,952.0,97.0,4.2,14.4,848.0,900.79,705.28
2018,3,23,13,15,834.0,140.5,4.25,14.3,789.0,828.47,653.89
2018,3,23,13,30,716.0,184.0,4.3,14.2,730.0,756.63,602.4
2018,3,23,13,45,715.5,177.0,4.35,14.15,709.0,724.72,579.51
2018,3,23,14,0,715.0,170.0,4.4,14.1,688.0,690.64,554.32
2018,3,23,14,15,812.0,130.5,4.4,14.0,695.0,688.34,554.37
2018,3,23,14,30,909.0,91.0,4.4,13.9,702.0,676.56,546.33
2018,3,23,14,45,897.0,89.0,4.4,13.75,664.5,627.55,507.59
2018,3,23,15,0,885.0,87.0,4.4,13.6,627.0,577.34,467.06
2018,3,23,15,15,868.0,85.0,4.4,13.6,583.5,523.65,422.4
2018,3,23,15,30,851.0,83.0,4.4,13.6,540.0,468.58,375.43
2018,3,23,15,45,826.0,80.5,4.35,13.3,491.5,410.76,325.3
2018,3,23,16,0,801.0,78.0,4.3,13.0,443.0,354.19,274.9
2018,3,23,16,15,765.5,75.0,4.15,12.75,391.5,295.6,222.0
2018,3,23,16,30,730.0,72.0,4.0,12.5,340.0,240.05,171.44
2018,3,23,16,45,677.5,68.0,3.85,12.25,287.0,181.64,120.22
2018,3,23,17,0,625.0,64.0,3.7,12.0,234.0,130.67,78.3
2018,3,23,17,15,475.0,61.0,3.5,11.6,174.0,80.16,46.1
2018,3,23,17,30,325.0,58.0,3.3,11.2,114.0,46.15,35.43
2018,3,23,17,45,230.0,43.0,3.1,10.8,76.0,33.05,22.98
2018,3,23,18,0,135.0,28.0,2.9,10.4,38.0,22.02,7.79
2018,3,23,18,15,79.5,17.0,2.85,10.25,21.5,16.71,0.0
2018,3,23,18,30,24.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,3,23,18,45,12.0,3.0,2.8,9.95,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,24,5,45,7.0,2.5,1.85,8.65,2.0,0.0,0.0
2018,3,24,6,0,14.0,5.0,1.8,8.7,4.0,0.0,0.0
2018,3,24,6,15,71.0,16.5,1.9,9.1,20.5,30.35,0.0
2018,3,24,6,30,128.0,28.0,2.0,9.5,37.0,73.2,31.02
2018,3,24,6,45,202.5,40.0,2.1,9.85,68.0,119.44,87.91
2018,3,24,7,0,277.0,52.0,2.2,10.2,99.0,170.06,133.69
2018,3,24,7,15,206.0,77.5,2.3,10.4,119.0,178.13,144.66
2018,3,24,7,30,135.0,103.0,2.4,10.6,139.0,178.24,146.76
2018,3,24,7,45,199.0,119.0,2.45,10.75,185.0,240.63,200.24
2018,3,24,8,0,263.0,135.0,2.5,10.9,231.0,303.09,252.92
2018,3,24,8,15,302.5,152.0,2.55,11.05,277.5,357.13,297.49
2018,3,24,8,30,342.0,169.0,2.6,11.2,324.0,413.85,343.32
2018,3,24,8,45,411.0,171.0,2.65,11.4,377.5,484.83,400.0
2018,3,24,9,0,480.0,173.0,2.7,11.6,431.0,551.99,452.6
2018,3,24,9,15,501.0,181.0,2.85,11.75,469.0,592.57,483.38
