Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,30,522.0,189.0,3.0,11.9,507.0,632.8,513.64
2018,3,24,9,45,527.5,206.0,3.15,12.05,544.5,669.58,540.4
2018,3,24,10,0,533.0,223.0,3.3,12.2,582.0,704.59,565.58
2018,3,24,10,15,601.5,209.5,3.4,12.3,632.0,762.2,609.11
2018,3,24,10,30,670.0,196.0,3.5,12.4,682.0,817.54,650.02
2018,3,24,10,45,667.5,203.5,3.65,12.5,701.0,830.95,659.02
2018,3,24,11,0,665.0,211.0,3.8,12.6,720.0,841.56,666.41
2018,3,24,11,15,733.5,188.0,3.95,12.65,760.0,881.6,695.32
2018,3,24,11,30,802.0,165.0,4.1,12.7,800.0,915.49,719.54
2018,3,24,11,45,883.5,131.0,4.2,12.7,837.5,945.28,740.72
2018,3,24,12,0,965.0,97.0,4.3,12.7,875.0,976.58,763.28
2018,3,24,12,15,944.0,106.0,4.4,12.7,867.0,957.08,750.04
2018,3,24,12,30,923.0,115.0,4.5,12.7,859.0,934.36,734.88
2018,3,24,12,45,666.5,208.0,4.65,12.65,742.5,799.08,637.72
2018,3,24,13,0,410.0,301.0,4.8,12.6,626.0,660.08,528.12
2018,3,24,13,15,353.0,325.5,4.8,12.55,601.5,620.95,497.44
2018,3,24,13,30,296.0,350.0,4.8,12.5,577.0,588.43,471.08
2018,3,24,13,45,439.0,290.5,4.85,12.4,615.5,628.69,506.43
2018,3,24,14,0,582.0,231.0,4.9,12.3,654.0,655.19,530.35
2018,3,24,14,15,754.0,160.0,4.9,12.2,684.5,679.91,552.6
2018,3,24,14,30,926.0,89.0,4.9,12.1,715.0,687.35,560.62
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,638.06,521.07
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,587.52,479.78
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,532.97,433.91
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,476.96,385.64
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,418.4,334.21
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,361.02,282.49
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,301.7,228.47
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,245.44,176.8
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,185.87,123.95
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,133.51,80.27
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,83.0,47.25
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,47.27,36.68
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,32.94,23.12
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,23.29,9.78
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,16.71,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,40.76,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,98.09,50.93
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,160.57,119.78
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,234.88,185.62
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,300.79,244.94
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,373.93,309.12
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,437.26,363.81
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,504.25,419.79
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,558.87,464.32
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,616.91,510.18
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,668.73,549.5
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,720.08,586.26
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,755.56,610.79
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,788.17,633.09
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,809.04,646.54
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,826.11,657.33
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,776.9,619.91
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,711.93,567.47
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,716.01,569.05
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,717.18,568.04
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,807.73,638.91
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,894.87,702.44
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,924.89,722.8
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,949.76,739.97
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,940.74,733.49
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,928.27,724.97
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,921.74,720.92
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,910.79,713.8
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,881.25,693.19
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,848.69,670.5
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,812.65,645.42
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,774.02,618.26
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,730.28,586.79
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,684.56,552.43
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,635.48,513.75
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,585.2,473.13
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,530.73,428.05
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,475.93,381.43
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,416.96,330.32
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,360.32,279.76
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,301.1,226.4
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,244.67,174.95
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,183.43,121.8
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,131.49,79.5
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,81.97,44.74
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,40.57,25.25
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,30.41,20.92
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,25.81,12.4
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,18.68,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,60.92,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,134.52,77.49
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,199.97,149.98
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,272.95,216.37
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,337.89,275.91
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,408.38,338.37
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,469.99,391.72
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,533.97,445.07
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,590.11,490.45
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,642.7,531.75
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,692.59,567.67
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,741.4,601.93
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,784.61,631.54
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,825.97,659.41
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,861.48,682.67
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,894.38,703.87
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,920.19,719.89
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,942.76,733.6
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,960.04,743.61
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,973.78,751.23
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,982.42,756.03
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,987.37,758.44
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,985.19,755.77
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,979.27,750.72
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,968.16,742.41
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,953.43,731.75
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,932.75,717.11
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,908.77,700.31
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,878.57,679.62
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,845.45,656.86
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,808.7,631.54
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,769.56,604.35
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,726.19,573.96
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,681.0,540.69
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,630.81,501.92
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,579.65,461.43
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,525.79,417.68
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,470.45,371.54
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,413.55,323.17
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,357.8,274.4
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,299.67,222.94
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,244.2,173.18
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,185.92,122.38
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,134.37,79.82
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,84.73,46.82
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,48.25,31.3
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,32.77,22.81
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,23.47,11.38
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,18.18,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,57.73,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,129.18,78.84
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,192.33,143.52
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,266.42,209.23
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,330.01,266.39
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,397.5,325.24
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,457.93,376.62
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,520.77,428.08
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,556.71,456.1
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,586.47,478.27
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,624.98,506.35
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,660.47,531.28
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,720.54,574.05
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,779.36,614.16
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,831.02,648.59
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,877.19,678.64
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,902.66,693.71
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,925.1,706.78
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,942.56,716.57
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,956.65,724.13
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,929.43,703.77
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,895.31,679.17
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,865.37,657.42
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,830.99,630.75
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,834.18,633.33
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,833.44,632.94
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,824.26,627.01
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,811.91,618.92
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,785.51,600.51
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,756.87,580.47
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,736.11,566.87
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,710.88,549.7
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,695.75,540.33
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,672.7,524.48
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,628.46,491.18
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,581.68,455.08
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,528.39,412.61
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,474.73,368.58
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,417.61,321.17
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,359.51,271.53
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,301.13,220.63
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,245.46,171.34
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,186.86,122.03
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,134.13,80.3
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,85.03,47.77
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,48.67,31.2
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,33.45,23.2
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,25.69,13.47
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,17.2,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,60.94,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,134.43,85.38
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,196.77,146.36
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,270.32,210.64
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,332.89,266.02
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,399.42,323.14
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,460.21,374.01
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,523.55,425.16
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,580.04,468.99
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,637.07,511.82
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,682.42,543.17
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,730.85,576.02
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,774.28,604.32
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,816.04,631.01
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,852.05,653.32
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,885.69,673.8
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,913.26,690.11
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,937.71,704.31
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,955.61,714.01
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,970.04,721.52
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,977.96,725.26
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,982.22,726.79
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,981.56,725.67
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,977.17,722.29
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,965.22,713.86
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,949.67,703.25
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,929.47,690.3
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,905.92,675.17
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,877.7,656.74
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,846.43,636.24
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,810.74,612.89
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,772.45,587.56
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,729.02,558.39
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,683.6,526.9
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,635.08,491.05
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,585.3,453.19
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,531.22,410.74
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,476.75,366.69
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,420.15,320.3
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,362.37,271.5
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,304.13,221.19
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,248.11,171.93
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,189.49,122.52
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,135.81,79.75
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,85.81,46.34
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,47.87,29.24
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,32.14,21.99
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,23.3,12.08
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,18.18,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,7.86,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,61.26,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,120.43,78.75
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,182.29,135.72
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,255.72,198.8
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,316.96,252.06
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,383.72,308.19
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,435.03,350.61
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,486.98,392.02
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,544.03,435.69
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,601.85,478.5
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,672.55,529.78
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,744.95,578.97
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,788.18,606.09
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,829.59,631.74
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,865.53,652.9
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,899.03,672.12
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,925.78,687.87
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,949.35,701.58
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,967.79,711.34
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,982.72,718.93
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,991.19,722.76
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,995.97,724.41
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,994.1,722.76
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,988.5,718.93
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,978.21,711.76
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,964.26,702.4
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,945.29,690.08
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,922.83,675.6
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,862.49,636.93
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,805.77,600.37
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,772.61,579.27
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,736.99,555.93
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,671.12,509.03
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,608.47,463.66
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,583.53,447.15
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,551.67,424.25
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,511.43,392.79
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,466.53,356.62
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,415.04,315.03
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,362.52,270.92
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,309.05,224.3
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,255.3,176.48
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,197.18,126.68
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,143.45,82.84
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,91.32,46.63
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,43.9,23.42
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,29.13,19.4
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,25.83,14.39
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,20.15,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,10.09,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,46.99,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,96.6,65.41
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,142.17,107.17
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,194.86,152.77
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,242.2,193.69
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,292.41,235.69
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,339.56,273.83
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,387.78,311.48
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,416.89,332.48
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,444.16,351.36
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,408.06,320.28
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,361.95,281.57
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,432.45,334.82
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,515.64,394.44
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,581.03,439.35
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,647.99,484.25
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,665.28,493.37
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,680.82,501.85
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,676.61,495.52
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,670.02,487.92
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,673.36,488.79
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,675.3,488.67
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,689.52,497.79
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,702.29,505.78
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,731.03,525.94
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,762.77,547.44
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,764.35,549.64
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,762.74,550.18
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,724.91,526.09
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,687.09,501.94
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,657.59,483.83
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,626.86,464.29
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,582.63,434.33
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,538.08,403.57
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,477.09,359.84
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,420.7,318.74
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,399.83,303.81
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,374.53,284.48
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,330.81,251.07
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,288.73,218.2
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,248.69,185.92
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,207.94,152.13
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,172.58,119.92
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,132.05,83.65
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,89.6,52.86
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,51.25,31.36
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,34.01,23.51
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,25.64,14.51
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,19.66,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,6.88,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,8.83,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,36.18,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,67.65,45.59
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,70.29,51.94
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,69.55,52.99
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,101.88,80.83
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,135.11,109.0
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,182.15,148.27
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,238.11,193.99
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,269.56,218.74
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,301.42,243.37
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,339.72,272.4
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,378.26,300.96
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,411.09,324.81
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,443.57,348.07
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,487.49,380.04
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,531.98,411.8
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,558.66,430.32
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,594.08,454.93
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,615.12,469.45
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,635.37,483.45
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,687.81,521.67
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,739.33,558.45
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,769.43,579.8
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,790.35,595.09
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,830.54,625.74
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,868.3,654.22
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,855.49,646.38
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,839.49,636.4
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,820.63,624.38
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,798.41,610.02
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,738.16,567.22
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,680.13,525.0
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,642.71,498.73
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,603.71,470.59
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,558.59,437.16
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,512.16,401.96
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,485.75,381.25
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,449.95,351.75
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,365.16,284.34
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,295.73,229.36
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,249.67,191.29
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,206.34,155.2
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,169.39,122.4
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,131.87,89.56
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,91.41,60.14
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,61.33,42.42
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,41.73,30.72
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,29.61,18.31
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,17.95,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,6.88,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,19.32,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,74.18,10.4
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,139.11,98.45
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,200.27,153.91
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,272.49,217.48
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,335.74,273.28
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,404.64,332.09
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,465.36,382.52
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,528.69,433.21
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,584.84,476.61
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,639.47,517.54
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,688.95,552.31
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,737.72,585.04
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,782.38,614.52
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,825.53,642.48
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,857.18,662.47
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,891.69,684.43
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,918.13,700.79
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,941.58,715.16
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,958.44,725.64
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,971.98,734.03
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,980.39,739.36
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,985.26,742.47
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,984.17,741.46
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,979.5,738.22
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,968.92,731.98
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,954.85,723.43
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,935.0,710.64
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,911.88,695.63
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,884.01,677.79
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,853.21,657.77
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,817.08,633.66
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,778.47,607.56
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,735.48,578.26
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,690.64,546.19
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,641.83,509.32
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,591.9,470.49
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,537.55,426.47
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,483.68,381.63
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,424.37,332.47
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,366.61,282.93
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,306.99,230.66
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,248.89,179.2
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,194.53,131.47
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,144.8,89.78
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,96.64,54.78
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,55.82,33.4
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,37.09,26.77
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,29.67,18.66
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,18.83,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,8.85,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,19.41,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,74.14,22.35
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,135.75,97.64
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,186.39,144.48
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,244.26,196.54
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,304.86,250.25
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,374.02,309.83
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,423.64,352.03
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,474.09,393.62
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,472.23,390.04
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,454.94,373.45
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,514.79,419.72
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,568.27,459.88
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,669.37,538.65
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,775.41,616.71
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,831.21,654.28
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,885.6,690.41
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,911.46,705.95
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,934.35,719.5
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,950.8,728.24
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,963.93,734.7
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,971.84,738.49
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,976.23,740.03
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,974.21,737.49
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,968.63,732.74
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,958.16,725.33
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,944.24,715.73
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,924.66,702.24
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,901.85,686.65
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,873.43,667.6
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,842.2,646.59
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,806.22,622.15
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,768.02,595.99
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,725.69,566.88
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,681.57,535.1
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,633.4,498.46
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,583.69,459.79
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,530.37,417.33
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,477.03,373.65
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,420.79,326.95
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,365.52,279.62
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,304.73,227.33
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,249.6,179.06
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,196.0,132.29
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,146.31,90.66
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,97.44,55.33
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,56.36,33.47
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,37.33,27.0
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,30.41,19.5
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,19.18,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,8.85,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,28.69,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,87.17,36.95
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,150.78,109.9
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,212.79,165.42
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,286.61,230.13
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,351.17,286.68
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,421.22,346.01
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,481.37,395.55
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,544.07,445.36
2018,4,3,8,15,747.5,94.0,2.3,13.8,438.0,599.98,488.32
2018,4,3,8,30,778.0,98.0,2.3,14.2,489.0,654.25,528.79
2018,4,3,8,45,800.5,101.5,2.3,14.65,537.0,704.74,563.91
2018,4,3,9,0,823.0,105.0,2.3,15.1,585.0,754.48,597.29
2018,4,3,9,15,839.5,107.5,2.3,15.45,628.0,797.26,625.25
2018,4,3,9,30,856.0,110.0,2.3,15.8,671.0,838.29,651.6
