Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,15,905.0,126.5,2.75,18.35,920.0,980.36,735.19
2018,4,13,12,30,904.0,126.0,2.8,18.5,918.0,964.56,724.84
2018,4,13,12,45,901.5,125.5,2.8,18.6,908.0,944.17,711.19
2018,4,13,13,0,899.0,125.0,2.8,18.7,898.0,920.7,695.55
2018,4,13,13,15,894.0,124.5,2.8,18.8,880.5,892.13,676.45
2018,4,13,13,30,889.0,124.0,2.8,18.9,863.0,860.85,655.5
2018,4,13,13,45,881.0,123.5,2.85,18.95,838.0,824.63,631.49
2018,4,13,14,0,873.0,123.0,2.9,19.0,813.0,786.23,605.76
2018,4,13,14,15,844.0,129.5,2.9,18.95,775.0,738.46,573.03
2018,4,13,14,30,815.0,136.0,2.9,18.9,737.0,689.25,537.38
2018,4,13,14,45,807.0,131.0,2.9,18.85,700.5,642.44,502.61
2018,4,13,15,0,799.0,126.0,2.9,18.8,664.0,594.46,466.05
2018,4,13,15,15,773.0,124.0,2.9,18.8,617.0,538.66,422.44
2018,4,13,15,30,747.0,122.0,2.9,18.8,570.0,482.26,377.33
2018,4,13,15,45,748.5,112.5,2.9,18.5,531.0,433.53,337.22
2018,4,13,16,0,750.0,103.0,2.9,18.2,492.0,383.59,294.65
2018,4,13,16,15,705.0,100.0,2.9,17.8,436.0,323.2,243.39
2018,4,13,16,30,660.0,97.0,2.9,17.4,380.0,267.02,194.88
2018,4,13,16,45,623.0,90.0,2.9,17.0,329.5,213.46,148.34
2018,4,13,17,0,586.0,83.0,2.9,16.6,279.0,163.81,106.24
2018,4,13,17,15,511.0,74.5,2.9,16.0,224.0,112.99,68.0
2018,4,13,17,30,436.0,66.0,2.9,15.4,169.0,70.89,42.08
2018,4,13,17,45,385.5,56.0,2.9,14.75,130.0,41.93,31.35
2018,4,13,18,0,335.0,46.0,2.9,14.1,91.0,35.15,24.78
2018,4,13,18,15,219.0,32.0,2.85,13.7,56.5,25.07,13.1
2018,4,13,18,30,103.0,18.0,2.8,13.3,22.0,17.69,0.0
2018,4,13,18,45,51.5,9.0,2.75,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.1,9.85,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.1,10.3,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,2.05,10.7,24.0,33.87,0.0
2018,4,14,6,0,178.0,31.0,2.0,11.1,44.0,81.57,36.88
2018,4,14,6,15,289.5,43.0,2.0,11.55,84.0,137.97,99.05
2018,4,14,6,30,401.0,55.0,2.0,12.0,124.0,204.51,157.2
2018,4,14,6,45,477.0,63.0,2.0,12.5,173.0,265.42,211.24
2018,4,14,7,0,553.0,71.0,2.0,13.0,222.0,333.67,270.37
2018,4,14,7,15,604.0,78.0,1.95,13.5,274.5,395.53,322.8
2018,4,14,7,30,655.0,85.0,1.9,14.0,327.0,461.43,376.55
2018,4,14,7,45,691.5,89.5,1.85,14.45,379.0,519.58,422.42
2018,4,14,8,0,728.0,94.0,1.8,14.9,431.0,579.55,468.0
2018,4,14,8,15,754.5,97.0,1.7,15.45,480.5,630.43,504.73
2018,4,14,8,30,781.0,100.0,1.6,16.0,530.0,683.63,540.86
2018,4,14,8,45,802.0,103.0,1.55,16.5,577.0,732.48,572.45
2018,4,14,9,0,823.0,106.0,1.5,17.0,624.0,780.44,602.64
2018,4,14,9,15,840.5,107.5,1.4,17.45,667.0,822.63,627.65
2018,4,14,9,30,858.0,109.0,1.3,17.9,710.0,863.1,650.87
2018,4,14,9,45,873.0,109.0,1.25,18.35,747.0,892.57,666.92
2018,4,14,10,0,888.0,109.0,1.2,18.8,784.0,924.77,684.64
2018,4,14,10,15,896.5,110.0,1.25,19.05,813.5,949.5,699.39
2018,4,14,10,30,905.0,111.0,1.3,19.3,843.0,971.24,712.31
2018,4,14,10,45,911.0,111.5,1.3,19.55,865.5,986.93,720.6
2018,4,14,11,0,917.0,112.0,1.3,19.8,888.0,999.31,726.92
2018,4,14,11,15,920.0,113.0,1.4,19.95,902.5,1005.93,731.68
2018,4,14,11,30,923.0,114.0,1.5,20.1,917.0,1009.07,734.36
2018,4,14,11,45,925.0,114.0,1.55,20.25,924.0,1006.68,732.87
2018,4,14,12,0,927.0,114.0,1.6,20.4,931.0,1000.79,729.32
2018,4,14,12,15,927.5,114.5,1.7,20.4,930.5,990.52,724.21
2018,4,14,12,30,928.0,115.0,1.8,20.4,930.0,976.81,716.92
2018,4,14,12,45,926.0,114.5,1.95,20.45,920.5,956.47,705.76
2018,4,14,13,0,924.0,114.0,2.1,20.5,911.0,932.93,692.36
2018,4,14,13,15,920.0,113.0,2.2,20.45,893.5,904.11,675.01
2018,4,14,13,30,916.0,112.0,2.3,20.4,876.0,872.46,655.58
2018,4,14,13,45,910.0,110.5,2.4,20.35,851.0,836.03,632.65
2018,4,14,14,0,904.0,109.0,2.5,20.3,826.0,797.21,607.77
2018,4,14,14,15,895.0,107.5,2.6,20.2,794.0,754.03,579.54
2018,4,14,14,30,886.0,106.0,2.7,20.1,762.0,709.08,549.48
2018,4,14,14,45,874.0,104.5,2.8,19.95,724.0,660.68,514.34
2018,4,14,15,0,862.0,103.0,2.9,19.8,686.0,611.22,477.33
2018,4,14,15,15,846.5,100.0,2.9,19.8,642.0,556.46,434.69
2018,4,14,15,30,831.0,97.0,2.9,19.8,598.0,502.34,391.28
2018,4,14,15,45,808.5,95.0,3.1,19.25,550.0,446.19,346.14
2018,4,14,16,0,786.0,93.0,3.3,18.7,502.0,391.15,300.19
2018,4,14,16,15,755.5,89.5,3.35,18.25,450.5,333.44,250.61
2018,4,14,16,30,725.0,86.0,3.4,17.8,399.0,275.97,200.36
2018,4,14,16,45,677.5,82.0,3.45,17.35,344.5,219.18,151.1
2018,4,14,17,0,630.0,78.0,3.5,16.9,290.0,167.4,107.34
2018,4,14,17,15,526.0,67.5,3.45,16.3,223.5,109.11,63.99
2018,4,14,17,30,422.0,57.0,3.4,15.7,157.0,62.84,35.36
2018,4,14,17,45,378.0,52.5,3.35,15.15,125.5,38.39,28.23
2018,4,14,18,0,334.0,48.0,3.3,14.6,94.0,36.69,26.11
2018,4,14,18,15,218.5,34.0,3.25,14.35,59.0,26.67,14.76
2018,4,14,18,30,103.0,20.0,3.2,14.1,24.0,19.66,0.0
2018,4,14,18,45,51.5,10.0,3.2,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.3,11.1,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.4,11.3,3.0,0.0,0.0
2018,4,15,5,45,77.5,16.0,2.5,11.5,21.5,28.89,0.0
2018,4,15,6,0,146.0,29.0,2.6,11.7,40.0,73.22,37.24
2018,4,15,6,15,279.0,42.5,2.75,12.0,84.5,135.11,97.61
2018,4,15,6,30,412.0,56.0,2.9,12.3,129.0,210.57,162.57
2018,4,15,6,45,340.5,64.0,3.05,12.65,137.5,212.7,170.29
2018,4,15,7,0,269.0,72.0,3.2,13.0,146.0,207.69,169.66
2018,4,15,7,15,152.0,86.5,3.25,13.3,130.0,172.99,141.98
2018,4,15,7,30,35.0,101.0,3.3,13.6,114.0,121.64,98.09
2018,4,15,7,45,56.0,141.0,3.4,13.95,165.5,178.37,145.47
2018,4,15,8,0,77.0,181.0,3.5,14.3,217.0,237.17,193.5
2018,4,15,8,15,92.5,207.0,3.6,14.5,255.0,278.3,226.45
2018,4,15,8,30,108.0,233.0,3.7,14.7,293.0,327.96,265.69
2018,4,15,8,45,98.0,254.5,3.8,14.95,312.5,339.03,273.2
2018,4,15,9,0,88.0,276.0,3.9,15.2,332.0,356.58,285.74
2018,4,15,9,15,115.0,300.0,4.0,15.35,378.0,415.03,331.22
2018,4,15,9,30,142.0,324.0,4.1,15.5,424.0,466.41,370.55
2018,4,15,9,45,146.0,342.5,4.2,15.65,450.0,492.33,389.42
2018,4,15,10,0,150.0,361.0,4.3,15.8,476.0,517.81,407.99
2018,4,15,10,15,370.0,302.0,4.35,15.85,599.0,667.62,527.23
2018,4,15,10,30,590.0,243.0,4.4,15.9,722.0,827.19,648.72
2018,4,15,10,45,710.0,199.5,4.45,15.95,791.5,900.96,701.55
2018,4,15,11,0,830.0,156.0,4.5,16.0,861.0,970.03,749.37
2018,4,15,11,15,846.5,150.0,4.6,16.0,879.0,981.51,757.2
2018,4,15,11,30,863.0,144.0,4.7,16.0,897.0,984.06,759.33
2018,4,15,11,45,881.0,135.0,4.75,16.0,909.0,987.76,762.03
2018,4,15,12,0,899.0,126.0,4.8,16.0,921.0,988.0,762.44
2018,4,15,12,15,827.5,161.5,4.95,15.9,892.0,951.09,737.9
2018,4,15,12,30,756.0,197.0,5.1,15.8,863.0,910.14,710.39
2018,4,15,12,45,517.0,296.0,5.2,15.7,749.5,776.42,610.03
2018,4,15,13,0,278.0,395.0,5.3,15.6,636.0,646.26,507.11
2018,4,15,13,15,204.0,398.0,5.4,15.4,573.0,572.01,450.5
2018,4,15,13,30,130.0,401.0,5.5,15.2,510.0,505.38,398.47
2018,4,15,13,45,135.5,391.5,5.55,15.0,502.0,493.74,390.62
2018,4,15,14,0,141.0,382.0,5.6,14.8,494.0,481.38,381.99
2018,4,15,14,15,96.5,322.0,5.7,14.6,397.5,382.04,304.71
2018,4,15,14,30,52.0,262.0,5.8,14.4,301.0,288.76,230.79
2018,4,15,14,45,27.5,208.0,5.85,14.2,228.5,218.26,174.31
2018,4,15,15,0,3.0,154.0,5.9,14.0,156.0,150.39,119.07
2018,4,15,15,15,57.5,178.5,5.9,14.0,213.5,202.5,162.82
2018,4,15,15,30,112.0,203.0,5.9,14.0,271.0,247.89,200.11
2018,4,15,15,45,206.0,196.5,5.85,13.55,309.0,274.55,221.75
2018,4,15,16,0,300.0,190.0,5.8,13.1,347.0,292.05,234.38
2018,4,15,16,15,348.5,169.5,5.7,12.85,334.0,271.25,214.67
2018,4,15,16,30,397.0,149.0,5.6,12.6,321.0,242.73,187.41
2018,4,15,16,45,366.5,132.5,5.5,12.4,275.5,196.5,147.27
2018,4,15,17,0,336.0,116.0,5.4,12.2,230.0,153.68,110.8
2018,4,15,17,15,293.0,99.0,5.2,11.9,186.0,115.8,80.85
2018,4,15,17,30,250.0,82.0,5.0,11.6,142.0,80.1,55.54
2018,4,15,17,45,203.0,65.0,4.85,11.3,106.0,51.92,40.76
2018,4,15,18,0,156.0,48.0,4.7,11.0,70.0,39.06,28.65
2018,4,15,18,15,97.0,31.5,4.55,10.8,43.5,26.13,15.02
2018,4,15,18,30,38.0,15.0,4.4,10.6,17.0,14.74,0.0
2018,4,15,18,45,19.0,7.5,4.3,10.45,8.5,7.37,0.0
2018,4,15,19,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.55,9.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.6,9.6,1.0,0.0,0.0
2018,4,16,5,45,40.5,13.0,2.6,9.8,16.5,19.79,0.0
2018,4,16,6,0,81.0,25.0,2.6,10.0,32.0,50.28,26.85
2018,4,16,6,15,88.0,36.0,2.75,10.15,48.0,68.68,49.28
2018,4,16,6,30,95.0,47.0,2.9,10.3,64.0,87.36,67.14
2018,4,16,6,45,61.0,34.0,3.05,10.4,46.5,62.89,48.13
2018,4,16,7,0,27.0,21.0,3.2,10.5,29.0,33.78,23.72
2018,4,16,7,15,20.0,42.5,3.3,10.55,49.0,51.5,39.19
2018,4,16,7,30,13.0,64.0,3.4,10.6,69.0,70.54,55.46
2018,4,16,7,45,53.5,127.5,3.5,10.6,152.0,162.1,133.76
2018,4,16,8,0,94.0,191.0,3.6,10.6,235.0,259.25,214.76
2018,4,16,8,15,210.5,207.0,3.65,10.65,320.0,366.27,303.91
2018,4,16,8,30,327.0,223.0,3.7,10.7,405.0,483.66,399.04
2018,4,16,8,45,314.5,240.0,3.75,10.7,427.0,504.4,413.84
2018,4,16,9,0,302.0,257.0,3.8,10.7,449.0,523.22,427.37
2018,4,16,9,15,246.5,291.5,3.85,10.75,455.0,523.61,424.86
2018,4,16,9,30,191.0,326.0,3.9,10.8,461.0,510.79,412.21
2018,4,16,9,45,205.5,342.5,3.95,10.85,494.5,545.06,438.26
2018,4,16,10,0,220.0,359.0,4.0,10.9,528.0,579.2,463.78
2018,4,16,10,15,278.0,362.0,4.0,10.9,583.5,647.63,516.33
2018,4,16,10,30,336.0,365.0,4.0,10.9,639.0,707.98,562.03
2018,4,16,10,45,289.5,354.0,4.05,10.95,594.5,654.12,520.1
2018,4,16,11,0,243.0,343.0,4.1,11.0,550.0,598.34,477.0
2018,4,16,11,15,150.5,310.5,4.1,11.05,439.5,466.47,373.78
2018,4,16,11,30,58.0,278.0,4.1,11.1,329.0,335.36,268.45
2018,4,16,11,45,149.5,345.5,4.1,11.1,478.0,498.67,398.67
2018,4,16,12,0,241.0,413.0,4.1,11.1,627.0,659.39,521.06
2018,4,16,12,15,333.5,392.0,4.15,11.1,687.5,719.33,567.84
2018,4,16,12,30,426.0,371.0,4.2,11.1,748.0,780.65,615.44
2018,4,16,12,45,408.0,366.0,4.2,11.1,724.0,748.28,591.03
2018,4,16,13,0,390.0,361.0,4.2,11.1,700.0,711.27,563.73
2018,4,16,13,15,259.0,373.0,4.25,11.15,596.0,598.16,475.88
2018,4,16,13,30,128.0,385.0,4.3,11.2,492.0,487.94,388.51
2018,4,16,13,45,248.0,353.5,4.35,11.2,554.0,548.76,439.82
2018,4,16,14,0,368.0,322.0,4.4,11.2,616.0,598.05,480.73
2018,4,16,14,15,583.0,233.0,4.45,11.2,677.5,653.65,528.46
2018,4,16,14,30,798.0,144.0,4.5,11.2,739.0,688.57,559.06
2018,4,16,14,45,839.0,119.5,4.6,11.2,717.0,654.86,533.3
2018,4,16,15,0,880.0,95.0,4.7,11.2,695.0,616.58,503.29
2018,4,16,15,15,865.0,93.0,4.7,11.2,651.5,563.41,459.42
2018,4,16,15,30,850.0,91.0,4.7,11.2,608.0,508.31,412.93
2018,4,16,15,45,832.5,87.5,4.75,11.15,560.5,452.01,364.36
2018,4,16,16,0,815.0,84.0,4.8,11.1,513.0,396.27,314.85
2018,4,16,16,15,740.5,89.0,4.75,11.0,449.0,330.2,256.7
2018,4,16,16,30,666.0,94.0,4.7,10.9,385.0,268.99,202.56
2018,4,16,16,45,662.5,82.0,4.6,10.8,340.0,218.01,155.12
2018,4,16,17,0,659.0,70.0,4.5,10.7,295.0,167.18,108.78
2018,4,16,17,15,624.0,63.5,4.35,10.45,247.5,118.06,68.73
2018,4,16,17,30,589.0,57.0,4.2,10.2,200.0,72.92,39.08
2018,4,16,17,45,502.0,50.0,4.0,10.0,151.0,35.8,26.58
2018,4,16,18,0,415.0,43.0,3.8,9.8,102.0,32.74,23.3
2018,4,16,18,15,267.0,31.5,3.7,9.6,63.5,25.06,14.61
2018,4,16,18,30,119.0,20.0,3.6,9.4,25.0,15.93,0.0
2018,4,16,18,45,59.5,10.0,3.5,9.2,12.5,9.83,0.0
2018,4,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.0,7.0,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.0,7.3,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.95,7.65,30.5,44.74,0.0
2018,4,17,6,0,244.0,34.0,1.9,8.0,55.0,104.18,62.9
2018,4,17,6,15,353.0,44.5,1.9,8.35,98.0,160.38,118.71
2018,4,17,6,30,462.0,55.0,1.9,8.7,141.0,229.4,179.83
2018,4,17,6,45,529.5,63.5,1.9,9.05,191.5,291.23,235.55
2018,4,17,7,0,597.0,72.0,1.9,9.4,242.0,359.51,295.37
2018,4,17,7,15,645.0,78.0,1.9,9.85,295.5,421.32,348.2
2018,4,17,7,30,693.0,84.0,1.9,10.3,349.0,486.76,402.06
2018,4,17,7,45,725.5,89.0,1.9,10.75,401.5,545.02,448.37
2018,4,17,8,0,758.0,94.0,1.9,11.2,454.0,602.61,492.65
2018,4,17,8,15,782.0,97.5,1.85,11.6,504.0,655.77,531.84
2018,4,17,8,30,806.0,101.0,1.8,12.0,554.0,708.81,568.33
2018,4,17,8,45,824.0,104.0,1.75,12.45,600.5,756.26,599.36
2018,4,17,9,0,842.0,107.0,1.7,12.9,647.0,802.52,628.85
2018,4,17,9,15,857.5,109.5,1.55,13.2,689.5,844.67,654.03
2018,4,17,9,30,873.0,112.0,1.4,13.5,732.0,879.82,673.66
2018,4,17,9,45,885.5,112.5,1.3,13.85,768.5,912.92,691.98
2018,4,17,10,0,898.0,113.0,1.2,14.2,805.0,943.54,708.24
2018,4,17,10,15,905.0,115.0,1.1,14.45,834.5,967.96,720.36
2018,4,17,10,30,912.0,117.0,1.0,14.7,864.0,989.3,730.33
2018,4,17,10,45,916.5,118.5,0.85,15.0,886.0,1004.51,735.02
2018,4,17,11,0,921.0,120.0,0.7,15.3,908.0,1016.35,737.42
2018,4,17,11,15,924.0,121.0,0.65,15.45,922.5,1022.77,739.12
2018,4,17,11,30,927.0,122.0,0.6,15.6,937.0,1025.69,738.83
2018,4,17,11,45,928.5,122.5,0.6,15.8,943.5,1023.14,736.37
2018,4,17,12,0,930.0,123.0,0.6,16.0,950.0,1017.07,731.96
2018,4,17,12,15,929.0,123.0,0.65,16.15,948.0,1004.66,725.06
2018,4,17,12,30,928.0,123.0,0.7,16.3,946.0,988.87,716.2
2018,4,17,12,45,924.5,123.5,0.75,16.4,936.0,968.02,704.31
2018,4,17,13,0,921.0,124.0,0.8,16.5,926.0,944.05,690.47
2018,4,17,13,15,915.5,124.5,0.9,16.55,908.5,915.38,674.57
2018,4,17,13,30,910.0,125.0,1.0,16.6,891.0,883.96,656.62
2018,4,17,13,45,901.5,124.5,1.1,16.6,865.0,846.58,634.47
2018,4,17,14,0,893.0,124.0,1.2,16.6,839.0,807.01,610.4
2018,4,17,14,15,884.5,122.0,1.4,16.55,807.0,764.0,584.64
2018,4,17,14,30,876.0,120.0,1.6,16.5,775.0,719.23,556.26
2018,4,17,14,45,861.0,117.5,1.8,16.4,734.5,668.06,520.65
2018,4,17,15,0,846.0,115.0,2.0,16.3,694.0,615.96,482.86
2018,4,17,15,15,823.0,114.5,2.0,16.3,648.0,560.98,440.26
2018,4,17,15,30,800.0,114.0,2.0,16.3,602.0,506.61,396.92
2018,4,17,15,45,778.5,109.5,2.35,16.0,553.5,450.04,352.03
2018,4,17,16,0,757.0,105.0,2.7,15.7,505.0,392.49,304.4
2018,4,17,16,15,737.5,100.0,2.85,15.4,457.5,338.32,257.43
2018,4,17,16,30,718.0,95.0,3.0,15.1,410.0,285.54,210.48
2018,4,17,16,45,676.0,89.0,3.1,14.8,356.0,228.41,160.42
2018,4,17,17,0,634.0,83.0,3.2,14.5,302.0,175.7,115.18
2018,4,17,17,15,574.5,75.5,3.25,13.9,248.5,124.37,75.08
2018,4,17,17,30,515.0,68.0,3.3,13.3,195.0,79.93,46.42
2018,4,17,17,45,427.5,59.5,3.3,12.75,148.0,44.34,33.87
2018,4,17,18,0,340.0,51.0,3.3,12.2,101.0,38.85,28.44
2018,4,17,18,15,226.0,36.5,3.25,11.85,64.0,28.5,17.53
2018,4,17,18,30,112.0,22.0,3.2,11.5,27.0,17.59,0.0
2018,4,17,18,45,56.0,11.0,3.2,11.15,13.5,10.81,0.0
2018,4,17,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.8,9.15,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.8,9.3,3.0,2.95,0.0
2018,4,18,5,45,0.0,9.5,1.75,9.5,9.5,9.34,0.0
2018,4,18,6,0,0.0,16.0,1.7,9.7,16.0,15.44,6.03
2018,4,18,6,15,0.0,26.0,1.7,9.95,26.0,25.1,15.52
2018,4,18,6,30,0.0,36.0,1.7,10.2,36.0,34.76,24.22
2018,4,18,6,45,0.0,50.5,1.65,10.45,50.5,48.79,36.54
2018,4,18,7,0,0.0,65.0,1.6,10.7,65.0,63.13,48.96
2018,4,18,7,15,4.0,88.0,1.6,10.85,89.5,88.33,70.48
2018,4,18,7,30,8.0,111.0,1.6,11.0,114.0,113.95,92.04
2018,4,18,7,45,16.0,139.0,1.6,11.2,146.0,147.61,120.02
2018,4,18,8,0,24.0,167.0,1.6,11.4,178.0,181.98,148.11
2018,4,18,8,15,23.5,179.0,1.6,11.65,191.0,194.28,157.5
2018,4,18,8,30,23.0,191.0,1.6,11.9,204.0,206.54,166.81
2018,4,18,8,45,30.0,221.0,1.6,12.15,239.5,250.2,201.39
2018,4,18,9,0,37.0,251.0,1.6,12.4,275.0,288.25,230.83
2018,4,18,9,15,83.0,288.0,1.65,12.6,346.0,366.8,292.79
2018,4,18,9,30,129.0,325.0,1.7,12.8,417.0,456.46,361.33
2018,4,18,9,45,138.5,344.5,1.7,13.0,448.0,488.02,383.66
2018,4,18,10,0,148.0,364.0,1.7,13.2,479.0,519.41,406.01
2018,4,18,10,15,121.0,375.0,1.75,13.4,471.0,507.41,395.21
2018,4,18,10,30,94.0,386.0,1.8,13.6,463.0,485.17,377.24
2018,4,18,10,45,100.5,400.0,1.9,13.75,484.5,505.92,392.62
2018,4,18,11,0,107.0,414.0,2.0,13.9,506.0,526.3,407.4
2018,4,18,11,15,86.0,408.5,2.1,14.05,483.0,499.08,386.32
2018,4,18,11,30,65.0,403.0,2.2,14.2,460.0,471.57,365.19
2018,4,18,11,45,52.5,388.0,2.3,14.35,434.5,442.29,343.04
2018,4,18,12,0,40.0,373.0,2.4,14.5,409.0,413.15,320.86
2018,4,18,12,15,38.5,370.0,2.5,14.65,404.5,406.9,316.23
2018,4,18,12,30,37.0,367.0,2.6,14.8,400.0,400.55,311.44
2018,4,18,12,45,101.5,385.0,2.65,14.9,474.0,480.39,373.87
2018,4,18,13,0,166.0,403.0,2.7,15.0,548.0,551.19,428.0
2018,4,18,13,15,213.0,397.5,2.75,15.05,580.0,579.55,450.13
2018,4,18,13,30,260.0,392.0,2.8,15.1,612.0,607.68,472.08
2018,4,18,13,45,227.5,383.5,2.85,15.15,572.0,559.54,436.03
2018,4,18,14,0,195.0,375.0,2.9,15.2,532.0,515.98,403.4
2018,4,18,14,15,298.5,323.0,2.9,15.1,552.5,532.59,419.42
2018,4,18,14,30,402.0,271.0,2.9,15.0,573.0,540.17,427.76
2018,4,18,14,45,586.5,204.0,2.9,14.95,619.5,575.47,457.38
2018,4,18,15,0,771.0,137.0,2.9,14.9,666.0,593.53,472.32
2018,4,18,15,15,821.5,113.0,2.9,14.9,644.5,559.78,445.21
2018,4,18,15,30,872.0,89.0,2.9,14.9,623.0,521.38,413.42
2018,4,18,15,45,856.5,85.5,2.85,14.55,576.0,465.18,366.65
2018,4,18,16,0,841.0,82.0,2.8,14.2,529.0,406.97,316.91
2018,4,18,16,15,816.5,78.5,2.75,13.95,477.0,348.3,265.38
2018,4,18,16,30,792.0,75.0,2.7,13.7,425.0,291.46,214.32
2018,4,18,16,45,755.5,70.5,2.65,13.4,370.5,233.08,162.2
2018,4,18,17,0,719.0,66.0,2.6,13.1,316.0,178.41,114.38
2018,4,18,17,15,624.5,66.0,2.5,12.55,257.0,122.49,71.58
2018,4,18,17,30,530.0,66.0,2.4,12.0,198.0,79.83,45.74
2018,4,18,17,45,381.0,58.0,2.25,11.45,141.5,42.57,32.51
2018,4,18,18,0,232.0,50.0,2.1,10.9,85.0,37.87,27.81
2018,4,18,18,15,158.5,35.0,2.1,10.55,54.5,27.12,16.79
2018,4,18,18,30,85.0,20.0,2.1,10.2,24.0,16.82,0.0
2018,4,18,18,45,42.5,10.0,2.1,9.8,12.0,9.83,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.15,8.05,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.2,8.6,8.0,15.43,0.0
2018,4,19,5,45,184.5,21.0,2.3,9.15,35.5,59.59,0.0
2018,4,19,6,0,311.0,34.0,2.4,9.7,63.0,120.92,77.54
2018,4,19,6,15,414.5,42.5,2.5,10.2,107.0,178.73,132.53
2018,4,19,6,30,518.0,51.0,2.6,10.7,151.0,247.5,193.67
2018,4,19,6,45,579.0,58.0,2.75,11.25,202.0,308.23,248.61
2018,4,19,7,0,640.0,65.0,2.9,11.8,253.0,374.68,306.98
2018,4,19,7,15,682.5,70.0,2.95,12.25,305.5,434.82,358.63
2018,4,19,7,30,725.0,75.0,3.0,12.7,358.0,496.41,409.74
2018,4,19,7,45,754.5,79.5,3.05,13.15,410.5,553.88,455.86
2018,4,19,8,0,784.0,84.0,3.1,13.6,463.0,612.34,501.26
2018,4,19,8,15,807.0,87.0,3.15,14.0,513.0,665.28,540.77
2018,4,19,8,30,830.0,90.0,3.2,14.4,563.0,717.96,577.76
2018,4,19,8,45,847.5,93.0,3.2,14.75,609.5,765.84,610.37
2018,4,19,9,0,865.0,96.0,3.2,15.1,656.0,807.94,638.25
2018,4,19,9,15,880.0,98.0,3.2,15.4,699.0,849.59,665.59
2018,4,19,9,30,895.0,100.0,3.2,15.7,742.0,889.3,691.19
2018,4,19,9,45,906.0,101.0,3.15,16.0,778.0,922.13,711.37
2018,4,19,10,0,917.0,102.0,3.1,16.3,814.0,952.33,729.59
2018,4,19,10,15,924.5,103.0,3.15,16.5,843.5,976.45,744.6
2018,4,19,10,30,932.0,104.0,3.2,16.7,873.0,997.44,757.56
2018,4,19,10,45,937.5,104.5,3.2,16.9,895.0,1012.73,766.32
2018,4,19,11,0,943.0,105.0,3.2,17.1,917.0,1024.62,772.92
2018,4,19,11,15,946.5,105.0,3.3,17.25,931.5,1030.54,776.64
2018,4,19,11,30,950.0,105.0,3.4,17.4,946.0,1032.91,778.14
2018,4,19,11,45,952.0,105.5,3.45,17.5,953.0,1030.77,776.5
2018,4,19,12,0,954.0,106.0,3.5,17.6,960.0,1025.04,772.62
2018,4,19,12,15,951.5,107.0,3.6,17.65,957.5,1012.0,764.45
2018,4,19,12,30,949.0,108.0,3.7,17.7,955.0,995.53,754.07
2018,4,19,12,45,942.5,110.0,3.8,17.75,943.5,973.12,739.67
2018,4,19,13,0,936.0,112.0,3.9,17.8,932.0,947.64,723.15
2018,4,19,13,15,931.0,111.0,3.95,17.8,913.5,917.55,703.24
2018,4,19,13,30,926.0,110.0,4.0,17.8,895.0,884.67,681.31
2018,4,19,13,45,921.0,108.5,4.05,17.8,870.0,848.66,657.04
2018,4,19,14,0,916.0,107.0,4.1,17.8,845.0,810.19,630.83
2018,4,19,14,15,907.0,106.0,4.1,17.7,813.0,767.02,601.03
2018,4,19,14,30,898.0,105.0,4.1,17.6,781.0,722.06,569.63
2018,4,19,14,45,886.5,103.0,4.05,17.55,742.5,672.98,532.62
2018,4,19,15,0,875.0,101.0,4.0,17.5,704.0,622.8,493.62
2018,4,19,15,15,860.0,98.5,4.0,17.5,660.0,569.36,451.18
2018,4,19,15,30,845.0,96.0,4.0,17.5,616.0,514.04,406.15
2018,4,19,15,45,822.0,94.0,3.95,17.25,567.0,456.95,358.75
2018,4,19,16,0,799.0,92.0,3.9,17.0,518.0,401.0,310.94
2018,4,19,16,15,769.0,89.5,3.85,16.65,466.5,343.65,261.06
2018,4,19,16,30,739.0,87.0,3.8,16.3,415.0,288.79,212.36
2018,4,19,16,45,698.0,82.5,3.75,15.95,361.5,229.72,160.51
2018,4,19,17,0,657.0,78.0,3.7,15.6,308.0,177.24,115.24
2018,4,19,17,15,600.0,72.0,3.65,15.0,255.5,126.1,74.99
2018,4,19,17,30,543.0,66.0,3.6,14.4,203.0,81.51,45.98
2018,4,19,17,45,455.5,58.0,3.5,13.75,154.5,42.48,32.12
2018,4,19,18,0,368.0,50.0,3.4,13.1,106.0,38.92,28.5
2018,4,19,18,15,249.5,36.5,3.3,12.75,68.0,28.32,17.8
2018,4,19,18,30,131.0,23.0,3.2,12.4,30.0,18.3,0.0
2018,4,19,18,45,65.5,11.5,3.05,12.0,15.0,11.3,0.0
2018,4,19,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.8,9.85,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.7,10.3,9.0,15.24,0.0
2018,4,20,5,45,159.5,22.0,1.65,10.8,35.5,57.56,0.0
2018,4,20,6,0,271.0,35.0,1.6,11.3,62.0,113.61,74.33
2018,4,20,6,15,373.0,45.5,1.55,11.8,106.0,170.74,126.54
2018,4,20,6,30,475.0,56.0,1.5,12.3,150.0,239.22,186.21
2018,4,20,6,45,543.0,62.5,1.5,12.75,200.5,300.22,240.01
2018,4,20,7,0,611.0,69.0,1.5,13.2,251.0,367.62,297.68
2018,4,20,7,15,656.0,74.5,1.5,13.8,303.5,428.23,348.04
2018,4,20,7,30,701.0,80.0,1.5,14.4,356.0,492.15,399.08
2018,4,20,7,45,732.0,84.5,1.5,15.0,408.0,547.63,441.8
2018,4,20,8,0,763.0,89.0,1.5,15.6,460.0,606.09,485.16
2018,4,20,8,15,786.0,92.5,1.5,16.05,509.5,658.7,522.77
2018,4,20,8,30,809.0,96.0,1.5,16.5,559.0,711.1,557.69
2018,4,20,8,45,827.0,98.0,1.55,17.0,604.5,757.43,587.87
2018,4,20,9,0,845.0,100.0,1.6,17.5,650.0,802.58,616.77
2018,4,20,9,15,860.5,101.5,1.7,17.85,692.0,838.84,640.03
2018,4,20,9,30,876.0,103.0,1.8,18.2,734.0,877.82,665.05
2018,4,20,9,45,891.0,101.5,1.85,18.55,770.5,910.96,685.36
2018,4,20,10,0,906.0,100.0,1.9,18.9,807.0,941.73,704.02
2018,4,20,10,15,913.0,101.0,2.0,19.2,835.5,965.14,718.48
2018,4,20,10,30,920.0,102.0,2.1,19.5,864.0,985.46,731.01
2018,4,20,10,45,924.0,103.5,2.15,19.8,885.5,1000.21,739.4
2018,4,20,11,0,928.0,105.0,2.2,20.1,907.0,1011.56,745.72
2018,4,20,11,15,930.0,105.5,2.3,20.2,920.0,1016.47,749.12
2018,4,20,11,30,932.0,106.0,2.4,20.3,933.0,1017.86,750.4
2018,4,20,11,45,933.0,106.0,2.45,20.45,939.0,1014.26,747.88
2018,4,20,12,0,934.0,106.0,2.5,20.6,945.0,1007.16,743.23
2018,4,20,12,15,934.0,106.0,2.6,20.65,943.5,995.64,736.59
2018,4,20,12,30,934.0,106.0,2.7,20.7,942.0,980.73,727.77
2018,4,20,12,45,932.0,105.5,2.8,20.7,932.0,960.14,715.34
2018,4,20,13,0,930.0,105.0,2.9,20.7,922.0,936.38,700.78
2018,4,20,13,15,926.0,104.0,3.0,20.65,904.5,907.33,682.69
2018,4,20,13,30,922.0,103.0,3.1,20.6,887.0,875.46,662.54
2018,4,20,13,45,915.5,102.5,3.2,20.5,862.0,839.41,639.41
2018,4,20,14,0,909.0,102.0,3.3,20.4,837.0,801.0,614.38
2018,4,20,14,15,900.5,101.0,3.4,20.15,805.5,758.49,586.42
2018,4,20,14,30,892.0,100.0,3.5,19.9,774.0,714.18,556.73
2018,4,20,14,45,881.0,98.0,3.6,19.7,736.0,665.72,521.73
2018,4,20,15,0,870.0,96.0,3.7,19.5,698.0,616.14,484.33
2018,4,20,15,15,855.5,94.0,3.7,19.5,655.0,563.74,443.06
2018,4,20,15,30,841.0,92.0,3.7,19.5,612.0,509.34,399.17
2018,4,20,15,45,822.0,89.5,3.85,18.85,564.5,453.81,354.23
2018,4,20,16,0,803.0,87.0,4.0,18.2,517.0,399.02,308.24
2018,4,20,16,15,778.0,83.5,4.0,17.7,467.0,342.24,259.06
2018,4,20,16,30,753.0,80.0,4.0,17.2,417.0,287.39,210.44
2018,4,20,16,45,718.0,75.5,3.95,16.75,364.5,231.51,160.99
2018,4,20,17,0,683.0,71.0,3.9,16.3,312.0,176.63,113.44
2018,4,20,17,15,631.5,65.5,3.8,15.65,260.0,125.04,72.5
2018,4,20,17,30,580.0,60.0,3.7,15.0,208.0,79.3,42.47
2018,4,20,17,45,503.0,52.5,3.6,14.4,159.5,37.81,27.93
2018,4,20,18,0,426.0,45.0,3.5,13.8,111.0,33.83,24.01
2018,4,20,18,15,301.0,33.5,3.4,13.35,71.5,26.23,16.2
2018,4,20,18,30,176.0,22.0,3.3,12.9,32.0,17.37,0.0
2018,4,20,18,45,88.0,11.0,3.2,12.5,16.0,10.81,0.0
2018,4,20,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.8,9.9,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.8,10.4,10.0,17.71,0.0
2018,4,21,5,45,176.0,23.0,1.75,10.9,38.0,62.68,0.0
2018,4,21,6,0,294.0,36.0,1.7,11.4,66.0,120.72,80.39
2018,4,21,6,15,391.0,45.5,1.7,11.85,110.0,177.27,131.89
2018,4,21,6,30,488.0,55.0,1.7,12.3,154.0,244.14,190.56
2018,4,21,6,45,553.5,61.5,1.65,12.7,204.5,304.9,244.28
2018,4,21,7,0,619.0,68.0,1.6,13.1,255.0,371.82,301.58
2018,4,21,7,15,663.0,73.0,1.55,13.6,307.5,431.81,351.44
2018,4,21,7,30,707.0,78.0,1.5,14.1,360.0,494.99,401.86
2018,4,21,7,45,739.5,81.5,1.45,14.55,412.0,550.71,444.74
2018,4,21,8,0,772.0,85.0,1.4,15.0,464.0,609.37,488.17
2018,4,21,8,15,795.0,88.0,1.4,15.5,513.5,661.76,525.12
2018,4,21,8,30,818.0,91.0,1.4,16.0,563.0,713.93,559.68
2018,4,21,8,45,836.0,93.5,1.35,16.55,609.0,761.12,589.27
2018,4,21,9,0,854.0,96.0,1.3,17.1,655.0,802.6,614.19
2018,4,21,9,15,868.0,97.0,1.25,17.6,696.0,841.89,637.24
2018,4,21,9,30,882.0,98.0,1.2,18.1,737.0,879.21,658.5
2018,4,21,9,45,894.0,98.5,1.15,18.65,773.0,911.98,676.25
2018,4,21,10,0,906.0,99.0,1.1,19.2,809.0,942.22,692.08
2018,4,21,10,15,913.0,100.5,1.05,19.75,838.0,966.12,703.64
2018,4,21,10,30,920.0,102.0,1.0,20.3,867.0,986.93,713.18
2018,4,21,10,45,925.0,103.0,0.9,20.85,888.5,1002.05,718.11
2018,4,21,11,0,930.0,104.0,0.8,21.4,910.0,1013.8,720.91
2018,4,21,11,15,933.0,104.5,0.8,21.75,924.0,1019.64,722.84
2018,4,21,11,30,936.0,105.0,0.8,22.1,938.0,1021.97,722.83
2018,4,21,11,45,937.5,105.0,0.8,22.45,944.0,1018.8,719.63
2018,4,21,12,0,939.0,105.0,0.8,22.8,950.0,1012.11,714.5
2018,4,21,12,15,938.5,105.0,0.95,22.9,948.5,1000.04,709.99
2018,4,21,12,30,938.0,105.0,1.1,23.0,947.0,984.57,703.23
2018,4,21,12,45,936.0,104.5,1.3,23.1,937.0,963.89,693.78
2018,4,21,13,0,934.0,104.0,1.5,23.2,927.0,940.03,681.86
2018,4,21,13,15,930.0,103.5,1.65,23.15,909.5,911.37,666.16
2018,4,21,13,30,926.0,103.0,1.8,23.1,892.0,879.88,648.24
2018,4,21,13,45,919.0,103.0,1.95,23.0,867.0,843.78,626.98
2018,4,21,14,0,912.0,103.0,2.1,22.9,842.0,805.36,603.67
2018,4,21,14,15,903.5,101.5,2.2,22.75,810.0,762.24,576.37
2018,4,21,14,30,895.0,100.0,2.3,22.6,778.0,717.33,547.31
2018,4,21,14,45,882.5,98.5,2.45,22.45,739.5,668.25,513.4
2018,4,21,15,0,870.0,97.0,2.6,22.3,701.0,618.19,476.97
2018,4,21,15,15,855.0,95.5,2.6,22.3,658.0,566.0,436.92
2018,4,21,15,30,840.0,94.0,2.6,22.3,615.0,511.85,394.29
2018,4,21,15,45,817.5,92.0,2.7,21.8,566.5,455.27,349.46
2018,4,21,16,0,795.0,90.0,2.8,21.3,518.0,399.79,303.89
2018,4,21,16,15,767.0,87.5,2.85,20.8,467.5,343.34,256.17
2018,4,21,16,30,739.0,85.0,2.9,20.3,417.0,289.17,209.22
2018,4,21,16,45,703.5,80.5,2.9,19.8,365.0,231.43,159.32
2018,4,21,17,0,668.0,76.0,2.9,19.3,313.0,179.57,115.04
2018,4,21,17,15,617.5,70.0,2.9,18.55,261.5,128.45,74.95
2018,4,21,17,30,567.0,64.0,2.9,17.8,210.0,83.11,45.22
2018,4,21,17,45,490.5,56.0,2.85,17.0,161.5,41.85,31.18
2018,4,21,18,0,414.0,48.0,2.8,16.2,113.0,36.49,26.11
2018,4,21,18,15,290.0,35.5,2.8,15.7,73.0,28.01,17.65
2018,4,21,18,30,166.0,23.0,2.8,15.2,33.0,18.15,0.0
2018,4,21,18,45,83.0,11.5,2.8,14.65,16.5,11.3,0.0
2018,4,21,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,5,15,21.5,5.0,1.95,10.2,5.0,0.0,0.0
2018,4,22,5,30,43.0,10.0,1.9,10.7,10.0,15.78,0.0
2018,4,22,5,45,149.0,26.5,1.9,11.2,40.0,62.4,1.47
2018,4,22,6,0,255.0,43.0,1.9,11.7,70.0,120.15,82.13
2018,4,22,6,15,357.5,54.0,1.95,12.2,115.0,176.77,132.6
2018,4,22,6,30,460.0,65.0,2.0,12.7,160.0,245.84,192.64
2018,4,22,6,45,506.0,74.5,2.0,13.15,206.5,300.77,241.55
2018,4,22,7,0,552.0,84.0,2.0,13.6,253.0,359.8,292.41
2018,4,22,7,15,575.5,94.0,1.9,14.15,299.0,411.58,335.49
2018,4,22,7,30,599.0,104.0,1.8,14.7,345.0,464.62,377.77
2018,4,22,7,45,567.5,125.5,1.75,15.2,378.5,497.27,402.28
2018,4,22,8,0,536.0,147.0,1.7,15.7,412.0,522.74,420.29
2018,4,22,8,15,548.5,158.5,1.6,16.15,453.5,566.91,452.01
2018,4,22,8,30,561.0,170.0,1.5,16.6,495.0,610.63,482.18
2018,4,22,8,45,631.5,164.0,1.45,17.1,557.5,683.57,533.82
2018,4,22,9,0,702.0,158.0,1.4,17.6,620.0,756.13,582.64
2018,4,22,9,15,757.0,150.0,1.4,18.0,676.0,815.58,620.65
2018,4,22,9,30,812.0,142.0,1.4,18.4,732.0,872.7,656.35
2018,4,22,9,45,762.5,169.5,1.35,18.85,745.0,881.08,658.22
2018,4,22,10,0,713.0,197.0,1.3,19.3,758.0,880.93,655.09
2018,4,22,10,15,621.5,249.5,1.3,19.75,751.0,862.23,639.4
2018,4,22,10,30,530.0,302.0,1.3,20.2,744.0,836.11,617.55
2018,4,22,10,45,508.0,320.0,1.25,20.65,752.5,838.11,616.06
2018,4,22,11,0,486.0,338.0,1.2,21.1,761.0,837.46,612.53
2018,4,22,11,15,497.0,341.5,1.2,21.45,780.0,851.5,620.66
2018,4,22,11,30,508.0,345.0,1.2,21.8,799.0,863.47,627.27
2018,4,22,11,45,495.5,352.0,1.2,22.15,797.0,854.07,619.54
2018,4,22,12,0,483.0,359.0,1.2,22.5,795.0,842.68,610.85
2018,4,22,12,15,577.5,312.0,1.25,22.7,832.5,876.36,635.96
2018,4,22,12,30,672.0,265.0,1.3,22.9,870.0,906.75,658.17
2018,4,22,12,45,795.5,196.5,1.35,23.15,905.0,932.96,675.6
2018,4,22,13,0,919.0,128.0,1.4,23.4,940.0,951.75,687.7
2018,4,22,13,15,891.5,138.5,1.5,23.4,913.5,913.8,664.97
2018,4,22,13,30,864.0,149.0,1.6,23.4,887.0,876.92,643.19
2018,4,22,13,45,884.5,133.5,1.7,23.45,870.5,846.96,625.47
2018,4,22,14,0,905.0,118.0,1.8,23.5,854.0,815.69,606.53
2018,4,22,14,15,895.5,116.5,1.9,23.45,821.0,772.02,579.08
2018,4,22,14,30,886.0,115.0,2.0,23.4,788.0,726.65,550.02
2018,4,22,14,45,857.0,119.0,2.05,23.3,743.5,672.15,511.49
2018,4,22,15,0,828.0,123.0,2.1,23.2,699.0,618.09,472.16
2018,4,22,15,15,828.5,115.0,2.1,23.2,661.0,569.73,435.78
2018,4,22,15,30,829.0,107.0,2.1,23.2,623.0,519.79,396.98
2018,4,22,15,45,796.0,106.0,2.15,22.9,570.5,459.9,350.05
2018,4,22,16,0,763.0,105.0,2.2,22.6,518.0,402.26,303.45
2018,4,22,16,15,714.0,101.5,2.3,22.15,458.5,336.96,250.25
2018,4,22,16,30,665.0,98.0,2.4,21.7,399.0,278.38,201.29
2018,4,22,16,45,630.5,91.5,2.45,21.25,348.5,225.4,156.05
2018,4,22,17,0,596.0,85.0,2.5,20.8,298.0,176.02,114.43
2018,4,22,17,15,568.5,78.0,2.5,19.9,255.0,130.82,78.49
2018,4,22,17,30,541.0,71.0,2.5,19.0,212.0,88.83,50.28
2018,4,22,17,45,457.0,62.5,2.5,18.15,163.0,48.59,36.92
2018,4,22,18,0,373.0,54.0,2.5,17.3,114.0,40.79,29.73
2018,4,22,18,15,254.5,40.0,2.55,16.75,74.0,30.97,20.16
2018,4,22,18,30,136.0,26.0,2.6,16.2,34.0,20.64,0.68
2018,4,22,18,45,68.0,13.0,2.6,15.65,17.0,12.78,0.0
2018,4,22,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.5,0.7,12.5,4.5,0.0,0.0
2018,4,23,5,30,19.0,9.0,0.7,12.8,9.0,11.53,0.0
2018,4,23,5,45,60.0,25.0,0.7,13.05,30.5,41.96,6.28
2018,4,23,6,0,101.0,41.0,0.7,13.3,52.0,75.93,52.19
2018,4,23,6,15,152.5,58.0,0.65,13.7,85.0,115.26,86.63
2018,4,23,6,30,204.0,75.0,0.6,14.1,118.0,160.25,125.33
2018,4,23,6,45,284.0,88.0,0.6,14.45,166.0,223.35,178.28
2018,4,23,7,0,364.0,101.0,0.6,14.8,214.0,289.9,233.2
2018,4,23,7,15,420.5,112.0,0.6,15.35,265.5,349.8,281.4
2018,4,23,7,30,477.0,123.0,0.6,15.9,317.0,414.63,331.91
2018,4,23,7,45,566.0,123.0,0.6,16.5,383.0,495.01,392.68
2018,4,23,8,0,655.0,123.0,0.6,17.1,449.0,579.69,454.31
2018,4,23,8,15,696.0,124.5,0.65,17.55,502.5,638.25,495.53
2018,4,23,8,30,737.0,126.0,0.7,18.0,556.0,698.23,536.68
2018,4,23,8,45,758.0,129.0,0.75,18.45,601.5,745.29,566.66
2018,4,23,9,0,779.0,132.0,0.8,18.9,647.0,788.8,593.88
2018,4,23,9,15,803.0,131.0,0.75,19.55,690.5,832.2,618.58
2018,4,23,9,30,827.0,130.0,0.7,20.2,734.0,874.31,641.79
2018,4,23,9,45,854.5,123.5,0.7,20.85,773.5,911.99,662.57
