Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,30,0.0,39.0,2.8,12.7,39.0,37.67,26.63
2018,5,3,7,45,0.0,53.5,2.8,12.85,53.5,51.7,38.43
2018,5,3,8,0,0.0,68.0,2.8,13.0,68.0,65.75,50.1
2018,5,3,8,15,0.0,84.0,2.8,13.25,84.0,81.27,62.85
2018,5,3,8,30,0.0,100.0,2.8,13.5,100.0,96.93,75.57
2018,5,3,8,45,0.5,125.0,2.8,13.75,125.5,122.08,95.98
2018,5,3,9,0,1.0,150.0,2.8,14.0,151.0,147.37,116.23
2018,5,3,9,15,4.0,176.5,2.85,14.25,179.5,176.4,139.38
2018,5,3,9,30,7.0,203.0,2.9,14.5,208.0,205.64,162.42
2018,5,3,9,45,12.5,239.0,2.9,14.8,249.0,246.92,194.76
2018,5,3,10,0,18.0,275.0,2.9,15.1,290.0,288.46,226.79
2018,5,3,10,15,19.0,289.0,2.95,15.35,305.0,303.53,237.87
2018,5,3,10,30,20.0,303.0,3.0,15.6,320.0,318.53,248.93
2018,5,3,10,45,19.0,304.0,3.0,15.85,320.5,318.36,248.22
2018,5,3,11,0,18.0,305.0,3.0,16.1,321.0,318.12,247.55
2018,5,3,11,15,26.5,338.0,3.0,16.3,362.0,366.64,284.47
2018,5,3,11,30,35.0,371.0,3.0,16.5,403.0,407.95,315.33
2018,5,3,11,45,112.0,387.0,3.0,16.7,490.5,505.31,390.42
2018,5,3,12,0,189.0,403.0,3.0,16.9,578.0,593.78,456.91
2018,5,3,12,15,473.0,300.0,3.05,17.0,737.0,768.63,591.53
2018,5,3,12,30,757.0,197.0,3.1,17.1,896.0,921.48,701.79
2018,5,3,12,45,843.0,154.0,3.15,17.25,924.5,942.15,714.83
2018,5,3,13,0,929.0,111.0,3.2,17.4,953.0,953.51,722.73
2018,5,3,13,15,925.0,110.5,3.2,17.45,935.5,924.94,703.42
2018,5,3,13,30,921.0,110.0,3.2,17.5,918.0,893.62,682.51
2018,5,3,13,45,914.5,109.5,3.2,17.55,893.0,857.65,658.28
2018,5,3,14,0,908.0,109.0,3.2,17.6,868.0,819.4,632.33
2018,5,3,14,15,860.0,125.5,3.2,17.6,823.0,764.51,594.4
2018,5,3,14,30,812.0,142.0,3.2,17.6,778.0,711.15,556.55
2018,5,3,14,45,767.5,151.5,3.2,17.55,729.5,654.59,514.1
2018,5,3,15,0,723.0,161.0,3.2,17.5,681.0,598.8,471.45
2018,5,3,15,15,739.0,144.0,3.2,17.5,648.0,555.75,438.25
2018,5,3,15,30,755.0,127.0,3.2,17.5,615.0,511.75,403.09
2018,5,3,15,45,768.5,113.0,3.15,17.25,578.0,465.07,364.83
2018,5,3,16,0,782.0,99.0,3.1,17.0,541.0,416.0,323.24
2018,5,3,16,15,738.0,99.0,3.1,16.7,486.0,356.9,273.08
2018,5,3,16,30,694.0,99.0,3.1,16.4,431.0,299.16,223.27
2018,5,3,16,45,654.5,95.0,3.15,16.1,379.5,245.53,176.38
2018,5,3,17,0,615.0,91.0,3.2,15.8,328.0,195.98,133.38
2018,5,3,17,15,577.0,83.0,3.25,15.35,279.0,147.35,93.11
2018,5,3,17,30,539.0,75.0,3.3,14.9,230.0,103.06,60.47
2018,5,3,17,45,467.5,65.0,3.3,14.45,180.0,60.54,37.04
2018,5,3,18,0,396.0,55.0,3.3,14.0,130.0,40.58,30.32
2018,5,3,18,15,319.5,45.0,3.3,13.55,93.5,34.12,24.07
2018,5,3,18,30,243.0,35.0,3.3,13.1,57.0,27.38,16.05
2018,5,3,18,45,141.0,21.5,3.25,12.65,32.5,17.24,0.0
2018,5,3,19,0,39.0,8.0,3.2,12.2,8.0,7.86,0.0
2018,5,3,19,15,19.5,4.0,3.2,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,50.5,10.5,2.05,10.0,13.0,16.22,0.0
2018,5,4,5,30,101.0,21.0,2.3,10.4,26.0,43.18,0.0
2018,5,4,5,45,231.5,35.0,2.55,10.8,65.0,98.1,64.15
2018,5,4,6,0,362.0,49.0,2.8,11.2,104.0,162.88,120.1
2018,5,4,6,15,289.0,63.0,2.8,11.65,117.5,173.07,135.06
2018,5,4,6,30,216.0,77.0,2.8,12.1,131.0,170.52,137.06
2018,5,4,6,45,223.5,100.5,2.8,12.55,167.5,210.88,172.47
2018,5,4,7,0,231.0,124.0,2.8,13.0,204.0,251.59,207.07
2018,5,4,7,15,296.0,140.0,2.5,13.5,259.5,315.44,259.72
2018,5,4,7,30,361.0,156.0,2.2,14.0,315.0,391.84,320.69
2018,5,4,7,45,339.5,178.5,1.9,14.5,342.5,412.38,335.0
2018,5,4,8,0,318.0,201.0,1.6,15.0,370.0,436.81,351.54
2018,5,4,8,15,276.5,229.5,1.4,15.55,386.5,450.64,358.88
2018,5,4,8,30,235.0,258.0,1.2,16.1,403.0,460.25,362.53
2018,5,4,8,45,224.5,282.5,1.05,16.6,429.0,478.35,373.36
2018,5,4,9,0,214.0,307.0,0.9,17.1,455.0,502.66,388.09
2018,5,4,9,15,374.5,268.0,0.95,17.6,545.5,621.35,476.37
2018,5,4,9,30,535.0,229.0,1.0,18.1,636.0,732.5,555.55
2018,5,4,9,45,687.0,183.0,1.05,18.65,729.5,838.44,626.64
2018,5,4,10,0,839.0,137.0,1.1,19.2,823.0,941.64,691.34
2018,5,4,10,15,726.0,204.5,1.2,19.6,812.0,923.13,677.62
2018,5,4,10,30,613.0,272.0,1.3,20.0,801.0,892.88,656.18
2018,5,4,10,45,556.0,308.5,1.45,20.4,797.0,878.44,645.56
2018,5,4,11,0,499.0,345.0,1.6,20.8,793.0,862.21,633.31
2018,5,4,11,15,636.5,275.0,1.6,21.05,855.0,926.62,679.24
2018,5,4,11,30,774.0,205.0,1.6,21.3,917.0,983.56,715.33
2018,5,4,11,45,810.5,184.5,1.6,21.55,934.0,993.61,720.14
2018,5,4,12,0,847.0,164.0,1.6,21.8,951.0,1000.1,723.35
2018,5,4,12,15,744.5,228.0,1.6,21.95,918.5,958.22,696.12
2018,5,4,12,30,642.0,292.0,1.6,22.1,886.0,911.3,664.29
2018,5,4,12,45,604.5,309.5,1.6,22.3,864.0,878.71,642.0
2018,5,4,13,0,567.0,327.0,1.6,22.5,842.0,845.96,619.3
2018,5,4,13,15,587.5,308.0,1.7,22.5,833.0,827.83,609.62
2018,5,4,13,30,608.0,289.0,1.8,22.5,824.0,806.9,597.66
2018,5,4,13,45,630.5,265.0,1.9,22.55,806.0,780.1,581.51
2018,5,4,14,0,653.0,241.0,2.0,22.6,788.0,750.08,562.8
2018,5,4,14,15,727.5,194.0,2.15,22.4,782.5,733.38,554.91
2018,5,4,14,30,802.0,147.0,2.3,22.2,777.0,709.71,541.34
2018,5,4,14,45,823.5,130.0,2.45,22.05,750.0,671.79,515.49
2018,5,4,15,0,845.0,113.0,2.6,21.9,723.0,630.22,486.05
2018,5,4,15,15,818.5,114.0,2.6,21.9,676.0,574.88,443.96
2018,5,4,15,30,792.0,115.0,2.6,21.9,629.0,520.53,401.6
2018,5,4,15,45,778.5,108.5,2.85,21.3,583.0,466.5,359.82
2018,5,4,16,0,765.0,102.0,3.1,20.7,537.0,412.78,316.49
2018,5,4,16,15,741.5,97.5,3.2,20.15,487.5,357.82,270.44
2018,5,4,16,30,718.0,93.0,3.3,19.6,438.0,302.21,222.72
2018,5,4,16,45,688.5,88.5,3.35,19.1,388.5,249.36,176.6
2018,5,4,17,0,659.0,84.0,3.4,18.6,339.0,199.43,133.19
2018,5,4,17,15,618.5,77.0,3.4,17.95,288.5,148.88,91.66
2018,5,4,17,30,578.0,70.0,3.4,17.3,238.0,102.9,58.04
2018,5,4,17,45,512.0,62.0,3.4,16.6,189.0,60.02,34.89
2018,5,4,18,0,446.0,54.0,3.4,15.9,140.0,39.48,29.13
2018,5,4,18,15,345.0,45.0,3.3,15.35,99.5,34.66,24.39
2018,5,4,18,30,244.0,36.0,3.2,14.8,59.0,28.14,16.83
2018,5,4,18,45,141.5,22.0,3.1,14.25,33.5,17.59,0.0
2018,5,4,19,0,39.0,8.0,3.0,13.7,8.0,7.86,0.0
2018,5,4,19,15,19.5,4.0,2.95,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.7,11.5,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,2.7,11.7,6.0,5.78,0.0
2018,5,5,5,45,0.0,10.5,2.7,11.9,10.5,10.12,2.46
2018,5,5,6,0,0.0,15.0,2.7,12.1,15.0,14.46,6.55
2018,5,5,6,15,0.0,29.5,2.65,12.3,29.5,28.47,18.71
2018,5,5,6,30,0.0,44.0,2.6,12.5,44.0,42.49,30.89
2018,5,5,6,45,2.0,70.5,2.55,12.65,71.0,69.48,54.0
2018,5,5,7,0,4.0,97.0,2.5,12.8,98.0,97.28,77.5
2018,5,5,7,15,43.0,134.5,2.55,12.95,153.0,161.08,131.24
2018,5,5,7,30,82.0,172.0,2.6,13.1,208.0,226.01,184.98
2018,5,5,7,45,136.0,200.5,2.6,13.3,269.5,300.43,245.63
2018,5,5,8,0,190.0,229.0,2.6,13.5,331.0,373.51,303.93
2018,5,5,8,15,185.0,252.5,2.6,13.8,359.0,402.41,325.11
2018,5,5,8,30,180.0,276.0,2.6,14.1,387.0,430.37,345.35
2018,5,5,8,45,177.5,298.5,2.6,14.4,415.0,458.28,365.3
2018,5,5,9,0,175.0,321.0,2.6,14.7,443.0,485.42,384.36
2018,5,5,9,15,191.0,339.5,2.45,15.2,479.5,523.42,411.21
2018,5,5,9,30,207.0,358.0,2.3,15.7,516.0,561.65,437.58
2018,5,5,9,45,167.5,373.5,2.2,16.2,505.0,545.84,422.46
2018,5,5,10,0,128.0,389.0,2.1,16.7,494.0,527.57,405.95
2018,5,5,10,15,131.0,403.5,2.05,16.95,514.0,546.71,418.87
2018,5,5,10,30,134.0,418.0,2.0,17.2,534.0,565.32,431.07
2018,5,5,10,45,106.5,419.5,2.0,17.45,513.0,531.55,404.88
2018,5,5,11,0,79.0,421.0,2.0,17.7,492.0,505.37,384.38
2018,5,5,11,15,77.5,428.5,2.2,17.65,499.0,510.55,388.67
2018,5,5,11,30,76.0,436.0,2.4,17.6,506.0,515.32,392.47
2018,5,5,11,45,76.0,430.5,2.55,17.55,501.0,507.78,387.38
2018,5,5,12,0,76.0,425.0,2.7,17.5,496.0,499.97,382.16
2018,5,5,12,15,70.5,405.0,2.9,17.25,470.5,471.91,362.3
2018,5,5,12,30,65.0,385.0,3.1,17.0,445.0,443.98,342.37
2018,5,5,12,45,41.5,343.5,3.3,16.8,381.5,378.07,292.86
2018,5,5,13,0,18.0,302.0,3.5,16.6,318.0,310.41,241.12
2018,5,5,13,15,20.5,310.5,3.6,16.4,328.5,319.95,249.14
2018,5,5,13,30,23.0,319.0,3.7,16.2,339.0,329.2,256.74
2018,5,5,13,45,84.0,348.0,3.85,15.95,419.0,407.51,319.42
2018,5,5,14,0,145.0,377.0,4.0,15.7,499.0,480.17,376.63
2018,5,5,14,15,132.0,366.0,4.05,15.6,474.0,452.1,355.19
2018,5,5,14,30,119.0,355.0,4.1,15.5,449.0,424.77,334.59
2018,5,5,14,45,134.5,342.0,4.2,15.35,443.5,415.32,328.43
2018,5,5,15,0,150.0,329.0,4.3,15.2,438.0,404.26,320.78
2018,5,5,15,15,270.5,287.5,4.3,15.2,469.5,424.16,338.19
2018,5,5,15,30,391.0,246.0,4.3,15.2,501.0,432.06,344.79
2018,5,5,15,45,414.5,219.0,4.35,15.2,471.5,396.05,315.46
2018,5,5,16,0,438.0,192.0,4.4,15.2,442.0,357.34,283.07
2018,5,5,16,15,500.0,160.0,4.35,15.15,420.5,325.5,254.4
2018,5,5,16,30,562.0,128.0,4.3,15.1,399.0,286.75,218.41
2018,5,5,16,45,568.0,112.5,4.25,15.0,360.0,241.42,177.21
2018,5,5,17,0,574.0,97.0,4.2,14.9,321.0,195.28,135.32
2018,5,5,17,15,518.5,90.5,4.15,14.55,270.5,147.79,96.43
2018,5,5,17,30,463.0,84.0,4.1,14.2,220.0,106.61,66.33
2018,5,5,17,45,410.5,72.5,4.1,13.9,175.5,67.19,42.94
2018,5,5,18,0,358.0,61.0,4.1,13.6,131.0,45.07,34.38
2018,5,5,18,15,273.5,49.0,4.05,13.2,93.0,37.18,26.86
2018,5,5,18,30,189.0,37.0,4.0,12.8,55.0,28.87,17.86
2018,5,5,18,45,102.5,22.0,3.95,12.4,31.0,17.51,0.0
2018,5,5,19,0,16.0,7.0,3.9,12.0,7.0,6.88,0.0
2018,5,5,19,15,8.0,3.5,3.9,11.9,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,5,15,26.0,10.5,3.0,10.75,12.0,13.46,0.0
2018,5,6,5,30,52.0,21.0,3.2,11.0,24.0,33.47,2.72
2018,5,6,5,45,99.0,37.5,3.35,11.3,50.5,67.72,45.55
2018,5,6,6,0,146.0,54.0,3.5,11.6,77.0,104.05,77.78
2018,5,6,6,15,176.5,72.5,3.5,11.85,110.5,142.22,111.8
2018,5,6,6,30,207.0,91.0,3.5,12.1,144.0,183.5,148.33
2018,5,6,6,45,278.0,105.0,3.45,12.4,193.0,240.74,197.55
2018,5,6,7,0,349.0,119.0,3.4,12.7,242.0,311.03,256.87
2018,5,6,7,15,473.0,116.5,3.4,13.05,311.5,393.47,325.53
2018,5,6,7,30,597.0,114.0,3.4,13.4,381.0,490.57,404.35
2018,5,6,7,45,689.5,103.5,3.4,13.75,447.0,566.2,464.49
2018,5,6,8,0,782.0,93.0,3.4,14.1,513.0,646.58,526.86
2018,5,6,8,15,804.0,95.0,3.4,14.45,561.5,697.25,562.65
2018,5,6,8,30,826.0,97.0,3.4,14.8,610.0,747.56,597.39
2018,5,6,8,45,738.5,138.0,3.4,15.2,621.5,754.48,599.63
2018,5,6,9,0,651.0,179.0,3.4,15.6,633.0,750.31,594.07
2018,5,6,9,15,671.5,184.0,3.5,15.9,675.5,793.0,623.71
2018,5,6,9,30,692.0,189.0,3.6,16.2,718.0,834.6,651.86
2018,5,6,9,45,755.0,169.0,3.7,16.5,769.5,886.94,687.35
2018,5,6,10,0,818.0,149.0,3.8,16.8,821.0,936.31,720.27
2018,5,6,10,15,812.0,160.5,3.9,17.05,846.0,956.05,732.52
2018,5,6,10,30,806.0,172.0,4.0,17.3,871.0,972.49,742.78
2018,5,6,10,45,754.5,208.0,4.1,17.5,874.5,970.9,740.86
2018,5,6,11,0,703.0,244.0,4.2,17.7,878.0,961.16,733.56
2018,5,6,11,15,737.0,223.5,4.25,17.85,896.5,973.88,741.81
2018,5,6,11,30,771.0,203.0,4.3,18.0,915.0,979.64,745.19
2018,5,6,11,45,634.0,286.5,4.4,18.1,874.5,928.95,708.79
2018,5,6,12,0,497.0,370.0,4.5,18.2,834.0,871.66,664.42
2018,5,6,12,15,472.0,377.0,4.5,18.2,816.5,845.83,645.86
2018,5,6,12,30,447.0,384.0,4.5,18.2,799.0,818.74,626.16
2018,5,6,12,45,470.0,368.5,4.5,18.15,801.0,813.15,623.42
2018,5,6,13,0,493.0,353.0,4.5,18.1,803.0,805.11,618.79
2018,5,6,13,15,468.0,344.5,4.4,17.95,765.0,759.02,585.48
2018,5,6,13,30,443.0,336.0,4.3,17.8,727.0,712.87,552.07
2018,5,6,13,45,291.5,362.0,4.2,17.65,616.5,594.79,462.15
2018,5,6,14,0,140.0,388.0,4.1,17.5,506.0,486.81,378.16
2018,5,6,14,15,260.5,353.0,4.05,17.3,562.5,536.33,419.58
2018,5,6,14,30,381.0,318.0,4.0,17.1,619.0,575.12,451.45
2018,5,6,14,45,329.0,318.5,3.95,16.85,569.5,522.18,410.71
2018,5,6,15,0,277.0,319.0,3.9,16.6,520.0,472.91,372.8
2018,5,6,15,15,271.5,299.5,3.9,16.6,487.0,435.99,344.54
2018,5,6,15,30,266.0,280.0,3.9,16.6,454.0,399.29,315.93
2018,5,6,15,45,265.0,254.5,3.8,16.1,417.0,359.63,285.02
2018,5,6,16,0,264.0,229.0,3.7,15.6,380.0,319.99,253.41
2018,5,6,16,15,197.5,207.5,3.7,15.35,314.5,262.57,207.5
2018,5,6,16,30,131.0,186.0,3.7,15.1,249.0,210.03,165.71
2018,5,6,16,45,240.5,160.0,3.65,14.85,260.0,203.11,156.24
2018,5,6,17,0,350.0,134.0,3.6,14.6,271.0,183.82,134.8
2018,5,6,17,15,321.0,117.0,3.6,14.4,228.5,146.6,104.09
2018,5,6,17,30,292.0,100.0,3.6,14.2,186.0,109.46,75.47
2018,5,6,17,45,285.5,82.5,3.55,13.95,153.0,72.01,49.34
2018,5,6,18,0,279.0,65.0,3.5,13.7,120.0,48.1,37.07
2018,5,6,18,15,209.0,50.5,3.35,13.5,85.0,38.28,27.83
2018,5,6,18,30,139.0,36.0,3.2,13.3,50.0,29.68,18.72
2018,5,6,18,45,76.0,21.5,3.1,13.05,28.5,18.02,0.0
2018,5,6,19,0,13.0,7.0,3.0,12.8,7.0,6.88,0.0
2018,5,6,19,15,6.5,3.5,3.0,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.0,10.75,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.0,10.8,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,3.05,11.25,21.5,27.7,0.0
2018,5,7,5,30,173.0,28.0,3.1,11.7,39.0,65.17,15.87
2018,5,7,5,45,287.0,39.0,3.2,12.15,76.5,116.45,78.36
2018,5,7,6,0,401.0,50.0,3.3,12.6,114.0,177.33,131.23
2018,5,7,6,15,479.0,58.0,3.2,13.05,162.0,235.21,182.8
2018,5,7,6,30,557.0,66.0,3.1,13.5,210.0,301.01,240.66
2018,5,7,6,45,608.0,72.0,3.05,13.95,261.0,360.2,292.4
2018,5,7,7,0,659.0,78.0,3.0,14.4,312.0,423.8,346.16
2018,5,7,7,15,695.5,82.5,2.95,14.85,364.0,481.85,393.82
2018,5,7,7,30,732.0,87.0,2.9,15.3,416.0,540.63,440.47
2018,5,7,7,45,758.5,90.5,2.8,15.8,467.0,595.4,482.15
2018,5,7,8,0,785.0,94.0,2.7,16.3,518.0,650.79,522.84
2018,5,7,8,15,805.5,97.0,2.65,16.8,566.5,701.57,557.49
2018,5,7,8,30,826.0,100.0,2.6,17.3,615.0,751.87,590.76
2018,5,7,8,45,841.0,102.5,2.55,17.8,659.5,796.41,619.18
2018,5,7,9,0,856.0,105.0,2.5,18.3,704.0,834.97,642.87
2018,5,7,9,15,870.0,106.0,2.45,18.7,744.0,873.68,666.56
2018,5,7,9,30,884.0,107.0,2.4,19.1,784.0,910.42,688.52
2018,5,7,9,45,896.0,106.5,2.35,19.5,819.0,941.5,706.37
2018,5,7,10,0,908.0,106.0,2.3,19.9,854.0,970.07,722.39
2018,5,7,10,15,913.5,107.5,2.3,20.2,881.0,991.85,734.64
2018,5,7,10,30,919.0,109.0,2.3,20.5,908.0,1010.53,744.92
2018,5,7,10,45,922.0,110.5,2.35,20.8,928.0,1023.55,752.16
2018,5,7,11,0,925.0,112.0,2.4,21.1,948.0,1033.23,757.38
2018,5,7,11,15,928.0,112.0,2.45,21.25,961.0,1037.97,759.97
2018,5,7,11,30,931.0,112.0,2.5,21.4,974.0,1039.29,760.52
2018,5,7,11,45,932.5,112.0,2.6,21.55,979.5,1035.71,758.58
2018,5,7,12,0,934.0,112.0,2.7,21.7,985.0,1028.73,754.55
2018,5,7,12,15,931.5,113.0,2.75,21.8,982.0,1015.52,746.21
2018,5,7,12,30,929.0,114.0,2.8,21.9,979.0,999.07,735.87
2018,5,7,12,45,844.5,164.5,2.85,21.95,944.5,956.48,708.44
2018,5,7,13,0,760.0,215.0,2.9,22.0,910.0,911.75,679.53
2018,5,7,13,15,716.0,236.0,2.9,22.0,880.5,871.95,653.44
2018,5,7,13,30,672.0,257.0,2.9,22.0,851.0,831.78,625.38
2018,5,7,13,45,700.0,232.0,2.95,21.95,836.0,806.62,609.89
2018,5,7,14,0,728.0,207.0,3.0,21.9,821.0,777.72,591.34
2018,5,7,14,15,741.0,190.0,3.05,21.8,795.0,741.47,566.93
2018,5,7,14,30,754.0,173.0,3.1,21.7,769.0,702.45,540.01
2018,5,7,14,45,810.0,139.5,3.2,21.55,752.5,674.42,521.34
2018,5,7,15,0,866.0,106.0,3.3,21.4,736.0,640.41,497.28
2018,5,7,15,15,852.5,104.0,3.3,21.4,693.5,589.17,457.85
2018,5,7,15,30,839.0,102.0,3.3,21.4,651.0,535.72,415.83
2018,5,7,15,45,823.5,98.0,3.45,20.85,604.5,480.91,372.64
2018,5,7,16,0,808.0,94.0,3.6,20.3,558.0,426.51,328.17
2018,5,7,16,15,786.5,90.5,3.7,19.85,508.5,371.03,281.24
2018,5,7,16,30,765.0,87.0,3.8,19.4,459.0,317.09,234.32
2018,5,7,16,45,734.0,82.5,3.9,18.95,407.0,261.57,185.71
2018,5,7,17,0,703.0,78.0,4.0,18.5,355.0,206.39,137.65
2018,5,7,17,15,658.5,73.5,3.95,17.9,303.5,154.97,95.06
2018,5,7,17,30,614.0,69.0,3.9,17.3,252.0,108.51,60.72
2018,5,7,17,45,548.5,62.0,3.9,16.7,202.0,64.28,36.05
2018,5,7,18,0,483.0,55.0,3.9,16.1,152.0,39.85,29.49
2018,5,7,18,15,383.5,46.0,3.75,15.6,109.0,35.02,24.8
2018,5,7,18,30,284.0,37.0,3.6,15.1,66.0,28.73,17.98
2018,5,7,18,45,169.0,23.0,3.5,14.6,38.0,18.24,0.0
2018,5,7,19,0,54.0,9.0,3.4,14.1,10.0,8.85,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,3.1,11.4,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.35,11.85,22.5,30.63,0.0
2018,5,8,5,30,214.0,27.0,3.5,12.2,41.0,72.02,22.91
2018,5,8,5,45,264.5,31.0,3.7,12.55,63.5,103.68,69.32
2018,5,8,6,0,315.0,35.0,3.9,12.9,86.0,137.2,100.79
2018,5,8,6,15,201.5,39.5,3.95,13.25,76.5,117.71,90.66
2018,5,8,6,30,88.0,44.0,4.0,13.6,67.0,83.81,65.23
2018,5,8,6,45,44.0,64.5,4.05,13.95,76.0,83.86,65.98
2018,5,8,7,0,0.0,85.0,4.1,14.3,85.0,82.85,64.86
2018,5,8,7,15,0.0,99.5,4.05,14.55,99.5,97.2,76.69
2018,5,8,7,30,0.0,114.0,4.0,14.8,114.0,111.55,88.33
2018,5,8,7,45,5.0,144.5,4.0,15.1,147.0,145.47,116.08
2018,5,8,8,0,10.0,175.0,4.0,15.4,180.0,179.92,143.82
2018,5,8,8,15,26.0,211.5,3.9,15.45,227.0,235.18,188.38
2018,5,8,8,30,42.0,248.0,3.8,15.5,274.0,286.71,229.19
2018,5,8,8,45,55.0,274.5,3.7,15.6,311.5,326.11,259.75
2018,5,8,9,0,68.0,301.0,3.6,15.7,349.0,366.2,290.45
2018,5,8,9,15,72.0,322.5,3.5,15.75,375.5,393.65,310.78
2018,5,8,9,30,76.0,344.0,3.4,15.8,402.0,421.04,330.9
2018,5,8,9,45,88.5,365.5,3.3,15.9,436.0,456.12,356.9
2018,5,8,10,0,101.0,387.0,3.2,16.0,470.0,491.36,382.67
2018,5,8,10,15,121.5,406.0,3.1,16.3,509.5,540.08,418.01
2018,5,8,10,30,142.0,425.0,3.0,16.6,549.0,580.28,446.56
2018,5,8,10,45,270.0,379.5,2.95,16.9,621.5,665.85,512.14
2018,5,8,11,0,398.0,334.0,2.9,17.2,694.0,752.18,576.26
2018,5,8,11,15,573.0,261.5,2.9,17.6,788.5,851.54,649.62
2018,5,8,11,30,748.0,189.0,2.9,18.0,883.0,943.68,712.2
2018,5,8,11,45,731.5,203.5,2.9,18.4,885.0,941.01,708.26
2018,5,8,12,0,715.0,218.0,2.9,18.8,887.0,931.92,700.96
2018,5,8,12,15,660.0,245.5,3.05,19.05,862.0,896.2,677.18
2018,5,8,12,30,605.0,273.0,3.2,19.3,837.0,858.86,650.65
2018,5,8,12,45,580.5,284.0,3.35,19.55,820.5,832.85,632.45
2018,5,8,13,0,556.0,295.0,3.5,19.8,804.0,805.59,613.11
2018,5,8,13,15,598.0,266.0,3.65,19.8,804.0,797.61,609.99
2018,5,8,13,30,640.0,237.0,3.8,19.8,804.0,785.49,603.66
2018,5,8,13,45,690.0,206.0,4.0,19.8,802.0,773.64,597.7
2018,5,8,14,0,740.0,175.0,4.2,19.8,800.0,756.35,586.98
2018,5,8,14,15,809.0,137.0,4.3,19.65,797.5,741.95,578.16
2018,5,8,14,30,878.0,99.0,4.4,19.5,795.0,720.54,564.36
2018,5,8,14,45,867.0,98.0,4.45,19.3,758.0,674.1,531.37
2018,5,8,15,0,856.0,97.0,4.5,19.1,721.0,626.63,495.36
2018,5,8,15,15,842.5,95.0,4.5,19.1,679.0,575.96,455.44
2018,5,8,15,30,829.0,93.0,4.5,19.1,637.0,524.98,414.24
2018,5,8,15,45,810.0,91.0,4.35,18.7,591.0,469.0,368.4
2018,5,8,16,0,791.0,89.0,4.2,18.3,545.0,415.78,323.46
2018,5,8,16,15,766.0,87.0,4.1,18.05,496.0,361.36,276.46
2018,5,8,16,30,741.0,85.0,4.0,17.8,447.0,308.86,230.08
2018,5,8,16,45,708.5,81.0,3.9,17.55,396.0,254.74,182.19
2018,5,8,17,0,676.0,77.0,3.8,17.3,345.0,201.2,135.2
2018,5,8,17,15,633.0,72.0,3.75,16.95,294.5,151.07,93.3
2018,5,8,17,30,590.0,67.0,3.7,16.6,244.0,105.71,59.35
2018,5,8,17,45,527.0,60.5,3.6,16.3,196.0,63.26,35.24
2018,5,8,18,0,464.0,54.0,3.5,16.0,148.0,38.75,28.55
2018,5,8,18,15,369.5,45.0,3.35,15.65,106.5,33.85,23.82
2018,5,8,18,30,275.0,36.0,3.2,15.3,65.0,27.8,17.38
2018,5,8,18,45,164.0,22.5,3.05,14.9,37.5,17.74,0.0
2018,5,8,19,0,53.0,9.0,2.9,14.5,10.0,8.85,0.0
2018,5,8,19,15,26.5,4.5,2.8,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,2.95,12.05,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.0,12.1,4.0,0.0,0.0
2018,5,9,5,15,129.5,16.5,3.15,12.45,24.0,32.61,0.0
2018,5,9,5,30,231.0,28.0,3.3,12.8,44.0,76.41,28.82
2018,5,9,5,45,348.0,37.0,3.5,13.2,83.5,129.94,87.77
2018,5,9,6,0,465.0,46.0,3.7,13.6,123.0,193.25,142.73
2018,5,9,6,15,462.5,59.0,3.8,13.85,158.0,232.28,180.8
2018,5,9,6,30,460.0,72.0,3.9,14.1,193.0,270.72,217.19
2018,5,9,6,45,537.5,76.0,4.0,14.4,247.5,334.77,272.81
2018,5,9,7,0,615.0,80.0,4.1,14.7,302.0,405.94,333.17
2018,5,9,7,15,492.0,108.0,4.2,15.0,303.0,396.45,326.53
2018,5,9,7,30,369.0,136.0,4.3,15.3,304.0,377.16,310.4
2018,5,9,7,45,446.0,140.5,4.4,15.6,367.0,448.68,368.62
2018,5,9,8,0,523.0,145.0,4.5,15.9,430.0,526.09,430.05
2018,5,9,8,15,616.0,140.0,4.5,16.15,505.0,614.18,498.5
2018,5,9,8,30,709.0,135.0,4.5,16.4,580.0,704.22,566.22
2018,5,9,8,45,794.5,114.5,4.55,16.65,646.5,773.9,615.79
2018,5,9,9,0,880.0,94.0,4.6,16.9,713.0,844.83,665.43
2018,5,9,9,15,891.5,94.5,4.6,17.15,752.0,881.53,689.29
2018,5,9,9,30,903.0,95.0,4.6,17.4,791.0,916.06,711.61
2018,5,9,9,45,913.0,96.0,4.6,17.6,825.5,947.36,731.64
2018,5,9,10,0,923.0,97.0,4.6,17.8,860.0,976.01,749.73
2018,5,9,10,15,928.5,98.0,4.6,18.0,887.0,997.51,762.82
2018,5,9,10,30,934.0,99.0,4.6,18.2,914.0,1015.87,773.83
2018,5,9,10,45,937.0,100.0,4.6,18.4,934.0,1028.54,781.0
2018,5,9,11,0,940.0,101.0,4.6,18.6,954.0,1037.82,786.01
2018,5,9,11,15,940.5,102.5,4.55,18.7,966.0,1041.73,787.31
2018,5,9,11,30,941.0,104.0,4.5,18.8,978.0,1042.17,786.41
2018,5,9,11,45,940.0,105.0,4.45,18.9,982.5,1037.15,781.98
2018,5,9,12,0,939.0,106.0,4.4,19.0,987.0,1028.73,775.4
2018,5,9,12,15,937.0,107.5,4.4,19.1,984.5,1016.5,766.88
2018,5,9,12,30,935.0,109.0,4.4,19.2,982.0,1001.0,756.27
2018,5,9,12,45,930.5,110.0,4.35,19.25,971.0,979.49,741.51
2018,5,9,13,0,926.0,111.0,4.3,19.3,960.0,955.0,724.8
2018,5,9,13,15,922.0,110.5,4.4,19.3,942.5,926.64,706.42
2018,5,9,13,30,918.0,110.0,4.5,19.3,925.0,895.56,686.3
2018,5,9,13,45,912.0,109.0,4.55,19.25,900.0,859.77,662.46
2018,5,9,14,0,906.0,108.0,4.6,19.2,875.0,821.71,636.81
2018,5,9,14,15,897.5,107.0,4.65,19.05,843.5,779.67,608.28
2018,5,9,14,30,889.0,106.0,4.7,18.9,812.0,735.92,578.16
2018,5,9,14,45,877.0,105.5,4.8,18.75,774.5,688.82,544.62
2018,5,9,15,0,865.0,105.0,4.9,18.6,737.0,640.73,508.06
2018,5,9,15,15,851.5,102.5,4.9,18.6,694.5,589.16,467.3
2018,5,9,15,30,838.0,100.0,4.9,18.6,652.0,535.34,423.83
2018,5,9,15,45,820.0,97.5,5.05,18.1,605.5,480.9,379.7
2018,5,9,16,0,802.0,95.0,5.2,17.6,559.0,427.11,334.58
2018,5,9,16,15,778.0,92.5,5.2,17.3,509.5,372.01,286.74
2018,5,9,16,30,754.0,90.0,5.2,17.0,460.0,318.72,239.37
2018,5,9,16,45,721.0,86.0,5.15,16.7,408.0,261.15,188.3
2018,5,9,17,0,688.0,82.0,5.1,16.4,356.0,209.2,142.21
2018,5,9,17,15,642.5,77.0,4.95,16.0,304.5,157.98,99.15
2018,5,9,17,30,597.0,72.0,4.8,15.6,253.0,111.84,64.32
2018,5,9,17,45,530.0,65.5,4.7,15.25,203.5,68.81,39.52
2018,5,9,18,0,463.0,59.0,4.6,14.9,154.0,43.14,32.58
2018,5,9,18,15,364.0,49.0,4.45,14.55,111.0,37.52,27.16
2018,5,9,18,30,265.0,39.0,4.3,14.2,68.0,30.22,19.62
2018,5,9,18,45,155.5,24.0,4.15,13.85,39.0,18.95,0.0
2018,5,9,19,0,46.0,9.0,4.0,13.5,10.0,8.85,0.0
2018,5,9,19,15,23.0,4.5,3.95,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.05,11.45,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.0,11.5,4.0,0.0,0.0
2018,5,10,5,15,77.5,16.0,3.1,11.95,21.0,25.68,0.0
2018,5,10,5,30,141.0,28.0,3.2,12.4,38.0,61.32,26.1
2018,5,10,5,45,207.5,41.5,3.3,12.8,69.5,101.67,70.25
2018,5,10,6,0,274.0,55.0,3.4,13.2,101.0,146.99,110.12
2018,5,10,6,15,330.5,68.5,3.4,13.5,143.0,196.15,153.7
2018,5,10,6,30,387.0,82.0,3.4,13.8,185.0,251.21,202.06
2018,5,10,6,45,496.0,85.0,3.4,14.1,246.5,326.46,266.12
2018,5,10,7,0,605.0,88.0,3.4,14.4,308.0,410.54,336.36
2018,5,10,7,15,659.0,90.0,3.5,14.8,363.0,472.95,387.85
2018,5,10,7,30,713.0,92.0,3.6,15.2,418.0,539.29,441.12
2018,5,10,7,45,740.5,95.5,3.65,15.55,468.5,592.13,482.36
2018,5,10,8,0,768.0,99.0,3.7,15.9,519.0,647.38,524.32
2018,5,10,8,15,788.5,101.5,3.8,16.3,566.5,696.85,559.56
2018,5,10,8,30,809.0,104.0,3.9,16.7,614.0,745.86,593.58
2018,5,10,8,45,802.0,115.5,3.95,17.1,651.0,781.79,617.34
2018,5,10,9,0,795.0,127.0,4.0,17.5,688.0,814.76,638.78
2018,5,10,9,15,693.5,181.0,4.0,17.75,690.0,811.23,634.01
2018,5,10,9,30,592.0,235.0,4.0,18.0,692.0,795.28,618.99
2018,5,10,9,45,552.5,267.5,4.0,18.3,708.5,804.27,622.48
2018,5,10,10,0,513.0,300.0,4.0,18.6,725.0,811.87,624.71
2018,5,10,10,15,493.0,319.5,4.0,18.8,739.0,820.85,628.96
2018,5,10,10,30,473.0,339.0,4.0,19.0,753.0,827.13,631.32
2018,5,10,10,45,489.5,345.0,4.0,19.15,782.0,852.8,648.61
2018,5,10,11,0,506.0,351.0,4.0,19.3,811.0,876.71,664.45
2018,5,10,11,15,557.0,332.5,3.95,19.4,845.5,907.73,686.43
2018,5,10,11,30,608.0,314.0,3.9,19.5,880.0,936.94,706.94
2018,5,10,11,45,631.0,301.5,3.85,19.6,891.5,942.18,710.31
2018,5,10,12,0,654.0,289.0,3.8,19.7,903.0,944.67,712.04
2018,5,10,12,15,686.5,267.5,3.95,19.65,911.0,944.48,714.03
2018,5,10,12,30,719.0,246.0,4.1,19.6,919.0,940.95,712.81
2018,5,10,12,45,682.0,266.5,4.2,19.55,899.5,910.79,692.43
2018,5,10,13,0,645.0,287.0,4.3,19.5,880.0,879.36,670.24
2018,5,10,13,15,670.5,265.5,4.4,19.45,871.5,861.87,659.97
2018,5,10,13,30,696.0,244.0,4.5,19.4,863.0,840.99,647.22
2018,5,10,13,45,757.5,200.0,4.6,19.35,857.0,824.33,637.61
2018,5,10,14,0,819.0,156.0,4.7,19.3,851.0,801.43,622.75
2018,5,10,14,15,842.5,136.5,4.75,19.2,828.5,768.04,600.07
2018,5,10,14,30,866.0,117.0,4.8,19.1,806.0,730.93,574.52
2018,5,10,14,45,855.0,115.0,4.85,19.0,768.5,684.02,540.34
2018,5,10,15,0,844.0,113.0,4.9,18.9,731.0,635.05,502.96
2018,5,10,15,15,829.5,111.0,4.9,18.9,689.0,583.97,462.65
2018,5,10,15,30,815.0,109.0,4.9,18.9,647.0,532.72,421.21
2018,5,10,15,45,784.0,109.0,5.0,18.5,596.5,475.57,374.91
2018,5,10,16,0,753.0,109.0,5.1,18.1,546.0,420.44,328.93
2018,5,10,16,15,727.0,104.5,5.1,17.75,496.0,362.91,279.75
2018,5,10,16,30,701.0,100.0,5.1,17.4,446.0,309.63,232.96
2018,5,10,16,45,677.0,94.5,5.15,17.1,398.5,258.3,187.18
2018,5,10,17,0,653.0,89.0,5.2,16.8,351.0,209.3,143.55
2018,5,10,17,15,605.0,84.0,5.15,16.3,300.0,159.61,102.06
2018,5,10,17,30,557.0,79.0,5.1,15.8,249.0,115.33,68.71
2018,5,10,17,45,486.5,72.0,5.1,15.35,200.0,73.94,44.48
2018,5,10,18,0,416.0,65.0,5.1,14.9,151.0,47.78,36.69
2018,5,10,18,15,320.5,54.0,4.95,14.45,109.5,40.8,30.07
2018,5,10,18,30,225.0,43.0,4.8,14.0,68.0,33.48,22.51
2018,5,10,18,45,133.0,28.0,4.7,13.6,41.0,22.31,2.7
2018,5,10,19,0,41.0,13.0,4.6,13.2,14.0,12.78,0.0
2018,5,10,19,15,20.5,6.5,4.5,13.05,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.35,10.75,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.4,10.8,5.0,0.0,0.0
2018,5,11,5,15,89.0,17.0,2.55,11.25,22.0,28.3,0.0
2018,5,11,5,30,148.0,28.0,2.7,11.7,39.0,63.16,29.4
2018,5,11,5,45,217.0,41.5,2.85,12.15,71.5,104.14,72.4
2018,5,11,6,0,286.0,55.0,3.0,12.6,104.0,150.85,113.4
2018,5,11,6,15,354.5,66.5,3.15,13.1,148.0,202.68,159.04
2018,5,11,6,30,423.0,78.0,3.3,13.6,192.0,261.7,210.61
2018,5,11,6,45,439.5,93.0,3.4,14.1,233.5,307.88,251.17
2018,5,11,7,0,456.0,108.0,3.5,14.6,275.0,355.17,291.37
2018,5,11,7,15,476.0,122.5,3.55,15.05,320.0,404.77,332.19
2018,5,11,7,30,496.0,137.0,3.6,15.5,365.0,455.44,372.65
2018,5,11,7,45,508.0,151.5,3.6,16.0,408.0,501.77,408.36
2018,5,11,8,0,520.0,166.0,3.6,16.5,451.0,547.99,443.02
2018,5,11,8,15,525.0,181.0,3.6,16.95,491.0,589.34,473.05
2018,5,11,8,30,530.0,196.0,3.6,17.4,531.0,629.65,501.62
2018,5,11,8,45,543.0,208.5,3.65,17.9,572.5,672.54,531.77
2018,5,11,9,0,556.0,221.0,3.7,18.4,614.0,714.65,560.76
2018,5,11,9,15,573.0,230.0,3.7,18.75,655.0,755.51,588.67
2018,5,11,9,30,590.0,239.0,3.7,19.1,696.0,797.97,617.21
2018,5,11,9,45,597.5,250.0,3.75,19.5,730.0,829.87,637.85
2018,5,11,10,0,605.0,261.0,3.8,19.9,764.0,859.85,657.0
2018,5,11,10,15,682.5,232.5,3.8,20.15,817.0,914.32,694.89
2018,5,11,10,30,760.0,204.0,3.8,20.4,870.0,967.99,729.76
2018,5,11,10,45,856.5,154.5,3.75,20.7,921.5,1013.53,758.2
2018,5,11,11,0,953.0,105.0,3.7,21.0,973.0,1056.06,784.3
2018,5,11,11,15,956.5,104.5,3.7,21.2,986.0,1060.85,786.01
2018,5,11,11,30,960.0,104.0,3.7,21.4,999.0,1062.15,785.85
2018,5,11,11,45,962.5,103.5,3.7,21.6,1005.0,1058.95,782.9
2018,5,11,12,0,965.0,103.0,3.7,21.8,1011.0,1052.26,777.8
2018,5,11,12,15,963.5,104.0,3.7,21.95,1008.5,1039.73,769.15
2018,5,11,12,30,962.0,105.0,3.7,22.1,1006.0,1023.84,758.42
2018,5,11,12,45,958.5,105.0,3.75,22.3,995.0,1001.82,743.92
2018,5,11,13,0,955.0,105.0,3.8,22.5,984.0,976.71,727.41
2018,5,11,13,15,951.5,104.0,3.85,22.55,966.0,947.64,708.65
2018,5,11,13,30,948.0,103.0,3.9,22.6,948.0,915.75,687.92
2018,5,11,13,45,943.0,102.0,3.95,22.7,923.0,879.94,664.26
2018,5,11,14,0,938.0,101.0,4.0,22.8,898.0,841.71,638.77
2018,5,11,14,15,931.0,99.5,4.1,22.8,866.5,799.23,610.54
2018,5,11,14,30,924.0,98.0,4.2,22.8,835.0,754.86,580.61
2018,5,11,14,45,914.5,96.5,4.3,22.8,797.5,707.12,547.68
2018,5,11,15,0,905.0,95.0,4.4,22.8,760.0,658.12,511.09
2018,5,11,15,15,892.0,93.5,4.4,22.8,717.0,606.06,470.98
2018,5,11,15,30,879.0,92.0,4.4,22.8,674.0,553.53,429.45
2018,5,11,15,45,864.0,89.0,4.4,22.6,627.0,498.43,385.14
2018,5,11,16,0,849.0,86.0,4.4,22.4,580.0,443.58,339.67
2018,5,11,16,15,829.0,82.0,4.3,22.05,529.5,383.57,289.06
2018,5,11,16,30,809.0,78.0,4.2,21.7,479.0,327.52,240.35
2018,5,11,16,45,781.5,74.5,4.05,21.4,427.0,271.51,191.12
2018,5,11,17,0,754.0,71.0,3.9,21.1,375.0,218.11,144.25
2018,5,11,17,15,712.5,67.0,3.75,20.55,322.0,164.97,100.02
2018,5,11,17,30,671.0,63.0,3.6,20.0,269.0,113.53,61.2
2018,5,11,17,45,612.5,57.0,3.4,19.45,218.5,67.0,34.23
2018,5,11,18,0,554.0,51.0,3.2,18.9,168.0,35.67,25.56
2018,5,11,18,15,460.5,43.5,3.1,18.4,122.5,31.97,22.0
2018,5,11,18,30,367.0,36.0,3.0,17.9,77.0,28.12,17.8
2018,5,11,18,45,240.0,25.5,2.9,17.45,47.0,20.99,3.78
2018,5,11,19,0,113.0,15.0,2.8,17.0,17.0,14.74,0.0
2018,5,11,19,15,56.5,7.5,2.75,16.9,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.05,13.8,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.9,6.0,0.0,0.0
2018,5,12,5,15,153.0,18.0,2.0,14.55,28.0,37.87,0.0
2018,5,12,5,30,265.0,29.0,2.0,15.2,50.0,86.37,42.08
2018,5,12,5,45,376.0,37.5,2.05,15.9,90.5,138.98,94.19
2018,5,12,6,0,487.0,46.0,2.1,16.6,131.0,202.02,148.03
2018,5,12,6,15,556.5,52.0,2.15,17.1,179.5,259.67,199.0
2018,5,12,6,30,626.0,58.0,2.2,17.6,228.0,324.28,255.0
2018,5,12,6,45,673.0,62.5,2.25,18.05,280.0,382.48,304.92
2018,5,12,7,0,720.0,67.0,2.3,18.5,332.0,445.83,357.28
2018,5,12,7,15,752.5,70.5,2.3,18.95,384.5,503.54,403.44
2018,5,12,7,30,785.0,74.0,2.3,19.4,437.0,563.01,449.31
2018,5,12,7,45,809.5,77.5,2.3,19.85,488.5,618.71,490.76
2018,5,12,8,0,834.0,81.0,2.3,20.3,540.0,674.79,530.32
2018,5,12,8,15,852.0,82.5,2.15,20.7,588.0,720.3,559.33
2018,5,12,8,30,870.0,84.0,2.0,21.1,636.0,768.45,589.4
2018,5,12,8,45,883.0,86.0,1.9,21.5,680.0,812.07,615.84
2018,5,12,9,0,896.0,88.0,1.8,21.9,724.0,854.03,640.52
2018,5,12,9,15,903.0,91.5,1.75,22.15,762.5,890.5,661.91
2018,5,12,9,30,910.0,95.0,1.7,22.4,801.0,924.47,681.38
2018,5,12,9,45,911.5,100.0,1.6,22.65,833.0,952.33,695.97
2018,5,12,10,0,913.0,105.0,1.5,22.9,865.0,977.11,708.39
2018,5,12,10,15,918.5,106.0,1.6,23.0,891.5,998.32,721.81
2018,5,12,10,30,924.0,107.0,1.7,23.1,918.0,1016.44,733.36
2018,5,12,10,45,928.0,107.5,1.75,23.2,938.0,1029.35,741.02
2018,5,12,11,0,932.0,108.0,1.8,23.3,958.0,1038.96,746.75
2018,5,12,11,15,933.5,108.5,1.95,23.3,970.0,1042.71,750.59
2018,5,12,11,30,935.0,109.0,2.1,23.3,982.0,1043.06,752.37
2018,5,12,11,45,935.5,109.5,2.2,23.25,987.0,1039.0,750.93
2018,5,12,12,0,936.0,110.0,2.3,23.2,992.0,1031.55,747.44
2018,5,12,12,15,930.0,113.0,2.45,23.15,987.5,1016.99,739.97
2018,5,12,12,30,924.0,116.0,2.6,23.1,983.0,999.3,730.45
2018,5,12,12,45,911.5,121.5,2.7,23.0,969.5,975.0,716.21
2018,5,12,13,0,899.0,127.0,2.8,22.9,956.0,948.07,700.16
2018,5,12,13,15,894.5,126.5,2.95,22.75,938.0,919.95,683.68
2018,5,12,13,30,890.0,126.0,3.1,22.6,920.0,889.24,665.21
2018,5,12,13,45,883.5,125.0,3.2,22.45,895.5,853.95,643.04
2018,5,12,14,0,877.0,124.0,3.3,22.3,871.0,816.51,619.12
2018,5,12,14,15,867.5,122.5,3.35,22.0,839.0,774.35,591.68
2018,5,12,14,30,858.0,121.0,3.4,21.7,807.0,730.66,562.76
2018,5,12,14,45,846.0,119.0,3.45,21.45,769.0,683.48,529.65
2018,5,12,15,0,834.0,117.0,3.5,21.2,731.0,634.4,493.53
2018,5,12,15,15,819.0,115.0,3.5,21.2,689.0,583.56,454.47
2018,5,12,15,30,804.0,113.0,3.5,21.2,647.0,532.62,414.33
2018,5,12,15,45,785.0,110.0,3.45,20.5,600.5,478.98,372.0
2018,5,12,16,0,766.0,107.0,3.4,19.8,554.0,426.16,328.95
2018,5,12,16,15,741.0,103.5,3.3,19.35,505.0,371.71,283.08
2018,5,12,16,30,716.0,100.0,3.2,18.9,456.0,316.56,235.68
2018,5,12,16,45,682.5,95.5,3.15,18.5,405.0,262.82,188.97
2018,5,12,17,0,649.0,91.0,3.1,18.1,354.0,212.43,145.17
2018,5,12,17,15,604.5,84.5,2.95,17.65,303.0,162.12,103.37
2018,5,12,17,30,560.0,78.0,2.8,17.2,252.0,116.79,69.02
2018,5,12,17,45,496.5,71.0,2.65,16.75,204.0,75.33,44.26
2018,5,12,18,0,433.0,64.0,2.5,16.3,156.0,47.2,36.02
2018,5,12,18,15,341.0,53.0,2.3,15.8,113.5,39.81,29.14
2018,5,12,18,30,249.0,42.0,2.1,15.3,71.0,32.46,21.79
2018,5,12,18,45,153.0,28.0,1.95,14.85,43.0,22.15,5.89
2018,5,12,19,0,57.0,14.0,1.8,14.4,15.0,13.76,0.0
2018,5,12,19,15,28.5,7.0,1.8,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,2.15,12.15,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.2,12.3,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.35,12.55,25.0,29.3,0.0
2018,5,13,5,30,145.0,33.0,2.5,12.8,45.0,69.41,36.96
2018,5,13,5,45,243.5,46.5,2.65,13.05,82.5,116.66,81.93
