Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,19,0,200.0,27.0,3.2,16.1,41.0,21.32,5.12
2018,6,1,19,15,111.5,16.0,3.1,15.75,22.5,15.73,0.0
2018,6,1,19,30,23.0,5.0,3.0,15.4,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,2.85,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,4,45,52.5,7.5,1.35,13.4,9.0,0.0,0.0
2018,6,2,5,0,105.0,15.0,1.3,13.6,18.0,25.47,0.0
2018,6,2,5,15,222.5,26.0,1.3,14.1,47.0,65.59,22.63
2018,6,2,5,30,340.0,37.0,1.3,14.6,76.0,116.58,75.29
2018,6,2,5,45,429.5,44.0,1.3,15.15,118.0,166.43,118.31
2018,6,2,6,0,519.0,51.0,1.3,15.7,160.0,225.65,169.34
2018,6,2,6,15,577.0,57.0,1.25,16.25,208.0,281.42,218.11
2018,6,2,6,30,635.0,63.0,1.2,16.8,256.0,342.79,270.23
2018,6,2,6,45,675.5,66.5,1.2,17.3,306.0,397.51,315.94
2018,6,2,7,0,716.0,70.0,1.2,17.8,356.0,456.4,363.25
2018,6,2,7,15,745.5,73.5,1.25,18.55,406.5,511.87,406.12
2018,6,2,7,30,775.0,77.0,1.3,19.3,457.0,568.8,448.54
2018,6,2,7,45,797.0,79.5,1.3,20.0,506.0,620.82,485.65
2018,6,2,8,0,819.0,82.0,1.3,20.7,555.0,669.83,518.16
2018,6,2,8,15,835.5,85.0,1.35,21.4,602.0,718.21,549.18
2018,6,2,8,30,852.0,88.0,1.4,22.1,649.0,765.78,579.01
2018,6,2,8,45,865.0,89.5,1.5,22.85,691.5,807.79,604.93
2018,6,2,9,0,878.0,91.0,1.6,23.6,734.0,848.25,629.48
2018,6,2,9,15,884.0,95.0,1.6,24.15,771.5,883.47,649.64
2018,6,2,9,30,890.0,99.0,1.6,24.7,809.0,916.27,668.0
2018,6,2,9,45,889.5,105.0,1.6,25.3,839.5,942.59,681.87
2018,6,2,10,0,889.0,111.0,1.6,25.9,870.0,965.88,693.77
2018,6,2,10,15,895.5,112.5,1.65,26.3,897.0,988.12,706.22
2018,6,2,10,30,902.0,114.0,1.7,26.7,924.0,1007.45,716.86
2018,6,2,10,45,907.0,114.5,1.7,27.15,944.5,1021.24,723.27
2018,6,2,11,0,912.0,115.0,1.7,27.6,965.0,1031.89,727.85
2018,6,2,11,15,915.0,115.5,1.7,27.9,978.5,1037.34,729.77
2018,6,2,11,30,918.0,116.0,1.7,28.2,992.0,1039.53,729.85
2018,6,2,11,45,919.5,116.0,1.7,28.45,997.5,1036.46,726.99
2018,6,2,12,0,921.0,116.0,1.7,28.7,1003.0,1030.13,722.32
2018,6,2,12,15,922.5,114.5,1.8,28.85,1001.5,1019.1,716.55
2018,6,2,12,30,924.0,113.0,1.9,29.0,1000.0,1004.91,708.85
2018,6,2,12,45,925.5,111.0,1.95,29.15,992.0,987.11,698.31
2018,6,2,13,0,927.0,109.0,2.0,29.3,984.0,966.23,685.88
2018,6,2,13,15,923.5,108.0,2.1,29.25,967.0,938.83,670.36
2018,6,2,13,30,920.0,107.0,2.2,29.2,950.0,908.75,652.99
2018,6,2,13,45,915.0,106.0,2.3,29.15,926.5,874.88,632.92
2018,6,2,14,0,910.0,105.0,2.4,29.1,903.0,838.7,611.08
2018,6,2,14,15,903.0,104.0,2.5,28.95,873.5,798.85,586.68
2018,6,2,14,30,896.0,103.0,2.6,28.8,844.0,757.19,560.67
2018,6,2,14,45,886.5,101.5,2.65,28.6,808.0,711.72,531.42
2018,6,2,15,0,877.0,100.0,2.7,28.4,772.0,665.06,499.38
2018,6,2,15,15,865.0,98.5,2.7,28.4,731.5,615.92,463.46
2018,6,2,15,30,853.0,97.0,2.7,28.4,691.0,566.26,426.22
2018,6,2,15,45,838.0,94.5,2.8,27.85,646.0,513.87,387.06
2018,6,2,16,0,823.0,92.0,2.9,27.3,601.0,459.01,344.69
2018,6,2,16,15,803.0,89.5,2.9,26.8,553.0,405.08,301.29
2018,6,2,16,30,783.0,87.0,2.9,26.3,505.0,352.43,257.6
2018,6,2,16,45,756.5,83.5,2.9,25.85,455.0,298.45,212.0
2018,6,2,17,0,730.0,80.0,2.9,25.4,405.0,246.91,167.89
2018,6,2,17,15,694.5,75.5,2.8,24.6,354.0,195.41,124.81
2018,6,2,17,30,659.0,71.0,2.7,23.8,303.0,144.71,84.33
2018,6,2,17,45,609.5,66.0,2.6,23.05,254.0,99.15,52.71
2018,6,2,18,0,560.0,61.0,2.5,22.3,205.0,59.18,32.6
2018,6,2,18,15,487.0,54.0,2.4,21.45,159.5,38.3,27.54
2018,6,2,18,30,414.0,47.0,2.3,20.6,114.0,35.16,24.53
2018,6,2,18,45,305.5,37.0,2.2,19.75,77.5,28.92,18.4
2018,6,2,19,0,197.0,27.0,2.1,18.9,41.0,21.26,5.85
2018,6,2,19,15,110.0,16.5,2.1,18.5,23.0,16.22,0.0
2018,6,2,19,30,23.0,6.0,2.1,18.1,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.05,17.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,4,45,47.0,8.0,1.85,14.25,9.0,0.0,0.0
2018,6,3,5,0,94.0,16.0,1.9,14.4,18.0,25.35,0.0
2018,6,3,5,15,207.0,27.0,1.85,14.75,46.5,64.33,23.21
2018,6,3,5,30,320.0,38.0,1.8,15.1,75.0,113.47,73.56
2018,6,3,5,45,408.5,46.0,1.8,15.45,116.5,163.09,116.32
2018,6,3,6,0,497.0,54.0,1.8,15.8,158.0,222.0,167.21
2018,6,3,6,15,557.0,60.0,1.75,16.3,206.0,277.39,215.8
2018,6,3,6,30,617.0,66.0,1.7,16.8,254.0,338.58,268.09
2018,6,3,6,45,659.0,70.0,1.65,17.3,304.0,394.58,314.98
2018,6,3,7,0,701.0,74.0,1.6,17.8,354.0,452.95,362.1
2018,6,3,7,15,731.0,77.5,1.6,18.4,404.0,507.99,405.0
2018,6,3,7,30,761.0,81.0,1.6,19.0,454.0,564.56,447.5
2018,6,3,7,45,783.5,84.0,1.6,19.55,503.5,616.85,485.45
2018,6,3,8,0,806.0,87.0,1.6,20.1,553.0,669.39,521.44
2018,6,3,8,15,823.0,89.5,1.65,20.6,599.0,713.77,550.35
2018,6,3,8,30,840.0,92.0,1.7,21.1,645.0,760.69,580.58
2018,6,3,8,45,853.0,94.0,1.7,21.6,688.0,802.8,606.5
2018,6,3,9,0,866.0,96.0,1.7,22.1,731.0,843.4,630.99
2018,6,3,9,15,876.0,98.0,1.75,22.5,769.0,879.6,652.97
2018,6,3,9,30,886.0,100.0,1.8,22.9,807.0,913.66,673.38
2018,6,3,9,45,893.0,102.0,1.85,23.3,839.5,942.6,690.31
2018,6,3,10,0,900.0,104.0,1.9,23.7,872.0,968.9,705.5
2018,6,3,10,15,906.0,105.0,2.0,24.0,899.0,990.37,718.48
2018,6,3,10,30,912.0,106.0,2.1,24.3,926.0,1008.91,729.64
2018,6,3,10,45,858.0,140.0,2.15,24.6,925.0,998.97,722.14
2018,6,3,11,0,804.0,174.0,2.2,24.9,924.0,990.84,716.2
2018,6,3,11,15,806.5,176.0,2.3,25.1,937.0,996.6,720.05
2018,6,3,11,30,809.0,178.0,2.4,25.3,950.0,999.4,721.93
2018,6,3,11,45,869.5,142.5,2.45,25.45,976.5,1013.4,730.73
2018,6,3,12,0,930.0,107.0,2.5,25.6,1003.0,1030.2,741.27
2018,6,3,12,15,825.5,179.0,2.6,25.6,973.5,993.74,718.77
2018,6,3,12,30,721.0,251.0,2.7,25.6,944.0,954.3,694.57
2018,6,3,12,45,708.5,253.5,2.8,25.55,929.0,929.66,679.95
2018,6,3,13,0,696.0,256.0,2.9,25.5,914.0,903.11,663.79
2018,6,3,13,15,661.0,273.0,3.0,25.35,889.0,868.63,641.21
2018,6,3,13,30,626.0,290.0,3.1,25.2,864.0,833.63,617.93
2018,6,3,13,45,676.5,254.0,3.15,25.1,860.0,820.05,611.25
2018,6,3,14,0,727.0,218.0,3.2,25.0,856.0,801.46,600.75
2018,6,3,14,15,722.0,210.0,3.3,24.8,825.5,761.56,574.24
2018,6,3,14,30,717.0,202.0,3.4,24.6,795.0,720.29,546.3
2018,6,3,14,45,748.0,174.0,3.45,24.4,769.5,683.81,521.78
2018,6,3,15,0,779.0,146.0,3.5,24.2,744.0,644.61,494.45
2018,6,3,15,15,796.0,129.5,3.5,24.2,712.0,602.68,463.33
2018,6,3,15,30,813.0,113.0,3.5,24.2,680.0,557.84,429.11
2018,6,3,15,45,775.5,116.0,3.55,23.65,628.0,500.74,385.22
2018,6,3,16,0,738.0,119.0,3.6,23.1,576.0,446.23,342.12
2018,6,3,16,15,722.0,111.5,3.6,22.7,529.0,391.1,297.18
2018,6,3,16,30,706.0,104.0,3.6,22.3,482.0,339.29,253.53
2018,6,3,16,45,716.5,91.5,3.65,21.9,443.0,294.82,214.07
2018,6,3,17,0,727.0,79.0,3.7,21.5,404.0,246.31,170.58
2018,6,3,17,15,700.5,74.5,3.65,20.95,356.0,196.68,127.71
2018,6,3,17,30,674.0,70.0,3.6,20.4,308.0,146.94,86.77
2018,6,3,17,45,626.5,64.5,3.6,19.8,258.5,100.27,53.55
2018,6,3,18,0,579.0,59.0,3.6,19.2,209.0,58.97,32.01
2018,6,3,18,15,508.0,52.5,3.55,18.6,163.5,36.88,26.66
2018,6,3,18,30,437.0,46.0,3.5,18.0,118.0,34.11,23.92
2018,6,3,18,45,331.0,37.0,3.4,17.35,81.0,28.79,18.56
2018,6,3,19,0,225.0,28.0,3.3,16.7,44.0,22.07,7.17
2018,6,3,19,15,127.5,17.0,3.3,16.35,24.5,16.71,0.0
2018,6,3,19,30,30.0,6.0,3.3,16.0,5.0,0.0,0.0
2018,6,3,19,45,15.0,3.0,3.3,15.65,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.2,13.45,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,4.3,13.6,19.0,27.12,0.0
2018,6,4,5,15,231.5,26.5,4.4,13.9,48.5,67.74,25.24
2018,6,4,5,30,352.0,37.0,4.5,14.2,78.0,119.17,77.42
2018,6,4,5,45,441.0,44.0,4.6,14.55,120.5,169.52,121.5
2018,6,4,6,0,530.0,51.0,4.7,14.9,163.0,229.19,174.05
2018,6,4,6,15,587.5,56.5,4.75,15.4,211.0,284.77,224.12
2018,6,4,6,30,645.0,62.0,4.8,15.9,259.0,345.89,277.99
2018,6,4,6,45,684.5,66.0,4.9,16.4,309.5,401.2,326.19
2018,6,4,7,0,724.0,70.0,5.0,16.9,360.0,460.53,376.23
2018,6,4,7,15,753.0,73.5,5.0,17.25,410.5,516.06,421.88
2018,6,4,7,30,782.0,77.0,5.0,17.6,461.0,573.0,467.27
2018,6,4,7,45,804.0,79.5,4.95,18.0,510.5,625.31,507.56
2018,6,4,8,0,826.0,82.0,4.9,18.4,560.0,674.61,543.13
2018,6,4,8,15,843.0,85.0,4.9,18.7,607.5,723.62,577.51
2018,6,4,8,30,860.0,88.0,4.9,19.0,655.0,771.86,610.74
2018,6,4,8,45,873.0,90.0,4.9,19.3,698.0,814.7,639.52
2018,6,4,9,0,886.0,92.0,4.9,19.6,741.0,855.96,666.83
2018,6,4,9,15,892.5,95.0,4.9,19.75,778.5,890.79,689.65
2018,6,4,9,30,899.0,98.0,4.9,19.9,816.0,923.22,710.66
2018,6,4,9,45,901.0,103.5,4.9,20.05,848.0,951.57,728.7
2018,6,4,10,0,903.0,109.0,4.9,20.2,880.0,976.99,744.66
2018,6,4,10,15,909.5,109.5,4.9,20.25,907.0,998.47,758.21
2018,6,4,10,30,916.0,110.0,4.9,20.3,934.0,1017.02,769.8
2018,6,4,10,45,921.0,110.0,4.95,20.35,954.0,1030.51,778.43
2018,6,4,11,0,926.0,110.0,5.0,20.4,974.0,1040.83,785.05
2018,6,4,11,15,928.5,111.0,5.05,20.35,987.5,1046.44,788.89
2018,6,4,11,30,931.0,112.0,5.1,20.3,1001.0,1048.74,790.64
2018,6,4,11,45,932.5,112.0,5.15,20.3,1007.0,1045.71,788.75
2018,6,4,12,0,934.0,112.0,5.2,20.3,1013.0,1039.4,784.75
2018,6,4,12,15,934.0,112.5,5.25,20.25,1012.0,1028.87,778.14
2018,6,4,12,30,934.0,113.0,5.3,20.2,1011.0,1015.16,769.44
2018,6,4,12,45,892.0,139.0,5.3,20.15,990.0,983.6,748.1
2018,6,4,13,0,850.0,165.0,5.3,20.1,969.0,954.1,728.24
2018,6,4,13,15,826.0,176.0,5.35,20.05,946.0,921.13,706.19
2018,6,4,13,30,802.0,187.0,5.4,20.0,923.0,886.65,682.95
2018,6,4,13,45,808.0,177.0,5.4,19.95,902.5,856.1,662.1
2018,6,4,14,0,814.0,167.0,5.4,19.9,882.0,822.94,639.26
2018,6,4,14,15,817.0,158.0,5.4,19.8,855.0,785.87,613.59
2018,6,4,14,30,820.0,149.0,5.4,19.7,828.0,746.55,586.09
2018,6,4,14,45,819.0,141.0,5.4,19.6,794.5,703.29,554.48
2018,6,4,15,0,818.0,133.0,5.4,19.5,761.0,658.36,520.5
2018,6,4,15,15,821.0,122.5,5.4,19.5,724.5,611.98,484.49
2018,6,4,15,30,824.0,112.0,5.4,19.5,688.0,563.89,446.25
2018,6,4,15,45,828.5,103.5,5.45,19.05,650.0,516.88,408.5
2018,6,4,16,0,833.0,95.0,5.5,18.6,612.0,468.32,368.15
2018,6,4,16,15,814.0,91.5,5.45,18.25,563.5,413.39,321.29
2018,6,4,16,30,795.0,88.0,5.4,17.9,515.0,359.64,274.23
2018,6,4,16,45,768.5,85.0,5.4,17.6,464.5,305.49,226.12
2018,6,4,17,0,742.0,82.0,5.4,17.3,414.0,253.76,179.71
2018,6,4,17,15,705.0,77.5,5.4,16.9,362.0,198.44,131.48
2018,6,4,17,30,668.0,73.0,5.4,16.5,310.0,149.69,90.85
2018,6,4,17,45,621.0,68.0,5.35,16.1,261.5,103.77,57.39
2018,6,4,18,0,574.0,63.0,5.3,15.7,213.0,63.17,35.67
2018,6,4,18,15,500.0,56.0,5.2,15.25,166.5,39.85,29.68
2018,6,4,18,30,426.0,49.0,5.1,14.8,120.0,36.81,26.63
2018,6,4,18,45,315.0,39.5,4.95,14.4,82.5,31.16,20.87
2018,6,4,19,0,204.0,30.0,4.8,14.0,45.0,23.72,8.99
2018,6,4,19,15,114.5,18.0,4.75,13.75,25.0,17.69,0.0
2018,6,4,19,30,25.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.65,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,5,4,45,31.5,8.0,4.4,11.8,9.0,0.0,0.0
2018,6,5,5,0,63.0,16.0,4.5,11.9,18.0,22.21,0.0
2018,6,5,5,15,160.5,30.5,4.55,12.2,46.5,61.12,24.43
2018,6,5,5,30,258.0,45.0,4.6,12.5,75.0,107.86,72.37
2018,6,5,5,45,348.5,55.0,4.65,12.75,116.5,156.04,114.05
2018,6,5,6,0,439.0,65.0,4.7,13.0,158.0,215.12,165.66
2018,6,5,6,15,502.0,73.0,4.65,13.35,206.0,270.94,215.52
2018,6,5,6,30,565.0,81.0,4.6,13.7,254.0,332.84,269.85
2018,6,5,6,45,608.5,87.0,4.55,14.05,304.0,389.27,318.79
2018,6,5,7,0,652.0,93.0,4.5,14.4,354.0,449.21,369.24
2018,6,5,7,15,685.5,97.5,4.45,14.75,404.5,505.05,415.0
2018,6,5,7,30,719.0,102.0,4.4,15.1,455.0,562.82,460.92
2018,6,5,7,45,745.5,105.0,4.3,15.45,505.0,615.94,501.71
2018,6,5,8,0,772.0,108.0,4.2,15.8,555.0,668.15,540.66
2018,6,5,8,15,792.0,111.5,4.1,16.1,602.5,718.02,575.5
2018,6,5,8,30,812.0,115.0,4.0,16.4,650.0,767.43,609.19
2018,6,5,8,45,829.0,116.0,3.9,16.75,693.5,810.94,637.82
2018,6,5,9,0,846.0,117.0,3.8,17.1,737.0,853.23,665.09
2018,6,5,9,15,861.0,116.0,3.75,17.35,776.0,885.46,685.35
2018,6,5,9,30,876.0,115.0,3.7,17.6,815.0,920.41,707.38
2018,6,5,9,45,894.5,110.5,3.6,17.9,850.5,952.88,726.97
2018,6,5,10,0,913.0,106.0,3.5,18.2,886.0,983.25,744.9
2018,6,5,10,15,919.5,106.5,3.5,18.35,913.0,1004.95,757.97
2018,6,5,10,30,926.0,107.0,3.5,18.5,940.0,1023.67,769.12
2018,6,5,10,45,855.5,151.5,3.5,18.7,934.5,1008.22,757.26
2018,6,5,11,0,785.0,196.0,3.5,18.9,929.0,994.41,746.94
2018,6,5,11,15,718.5,242.0,3.55,18.95,920.0,980.42,737.37
2018,6,5,11,30,652.0,288.0,3.6,19.0,911.0,958.26,721.33
2018,6,5,11,45,798.0,198.0,3.65,19.1,965.0,1004.12,753.38
2018,6,5,12,0,944.0,108.0,3.7,19.2,1019.0,1045.47,780.66
2018,6,5,12,15,940.5,110.5,3.8,19.15,1016.5,1033.49,773.16
2018,6,5,12,30,937.0,113.0,3.9,19.1,1014.0,1018.36,764.05
2018,6,5,12,45,929.5,116.0,3.95,19.05,1003.0,996.89,750.36
2018,6,5,13,0,922.0,119.0,4.0,19.0,992.0,972.64,734.82
2018,6,5,13,15,919.5,118.0,4.05,18.9,976.0,946.37,718.01
2018,6,5,13,30,917.0,117.0,4.1,18.8,960.0,917.39,699.26
2018,6,5,13,45,913.5,115.0,4.15,18.75,937.0,884.01,677.21
2018,6,5,14,0,910.0,113.0,4.2,18.7,914.0,848.26,653.36
2018,6,5,14,15,881.0,123.0,4.2,18.55,877.0,801.97,621.81
2018,6,5,14,30,852.0,133.0,4.2,18.4,840.0,755.38,589.73
2018,6,5,14,45,867.5,118.5,4.25,18.25,811.5,716.89,563.37
2018,6,5,15,0,883.0,104.0,4.3,18.1,783.0,675.18,532.79
2018,6,5,15,15,871.0,102.5,4.3,18.1,742.5,625.88,494.61
2018,6,5,15,30,859.0,101.0,4.3,18.1,702.0,576.03,455.1
2018,6,5,15,45,844.5,98.0,4.3,17.75,657.0,523.22,412.85
2018,6,5,16,0,830.0,95.0,4.3,17.4,612.0,467.91,367.45
2018,6,5,16,15,810.5,92.0,4.3,17.2,563.5,413.42,321.15
2018,6,5,16,30,791.0,89.0,4.3,17.0,515.0,360.14,274.64
2018,6,5,16,45,765.0,85.5,4.3,16.75,464.5,305.9,226.65
2018,6,5,17,0,739.0,82.0,4.3,16.5,414.0,254.03,180.22
2018,6,5,17,15,702.5,78.0,4.3,16.15,363.0,199.4,132.58
2018,6,5,17,30,666.0,74.0,4.3,15.8,312.0,151.26,92.36
2018,6,5,17,45,614.5,69.0,4.3,15.45,262.0,105.01,58.64
2018,6,5,18,0,563.0,64.0,4.3,15.1,212.0,64.57,36.72
2018,6,5,18,15,489.5,57.0,4.2,14.7,166.0,40.63,30.46
2018,6,5,18,30,416.0,50.0,4.1,14.3,120.0,37.63,27.44
2018,6,5,18,45,308.5,40.0,4.0,13.9,82.5,31.52,21.29
2018,6,5,19,0,201.0,30.0,3.9,13.5,45.0,23.67,9.61
2018,6,5,19,15,113.0,17.5,3.85,13.25,25.0,17.2,0.0
2018,6,5,19,30,25.0,5.0,3.8,13.0,5.0,0.0,0.0
2018,6,5,19,45,12.5,2.5,3.8,12.8,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,4,45,23.0,7.0,3.6,12.3,7.5,0.0,0.0
2018,6,6,5,0,46.0,14.0,3.6,12.4,15.0,18.5,0.0
2018,6,6,5,15,135.5,29.0,3.7,12.6,42.5,55.68,22.52
2018,6,6,5,30,225.0,44.0,3.8,12.8,70.0,99.86,67.11
2018,6,6,5,45,301.5,55.0,3.85,13.0,108.0,143.72,105.16
2018,6,6,6,0,378.0,66.0,3.9,13.2,146.0,195.85,150.77
2018,6,6,6,15,408.5,79.0,3.9,13.45,186.5,241.26,191.94
2018,6,6,6,30,439.0,92.0,3.9,13.7,227.0,289.58,234.79
2018,6,6,6,45,430.0,109.5,3.95,13.9,261.5,326.89,267.76
2018,6,6,7,0,421.0,127.0,4.0,14.1,296.0,362.71,298.3
2018,6,6,7,15,468.0,137.0,4.0,14.4,348.0,420.77,345.94
2018,6,6,7,30,515.0,147.0,4.0,14.7,400.0,482.47,395.31
2018,6,6,7,45,620.5,133.5,4.05,14.95,470.0,564.17,460.39
2018,6,6,8,0,726.0,120.0,4.1,15.2,540.0,650.45,527.55
2018,6,6,8,15,715.5,133.5,4.1,15.5,576.0,686.75,553.28
2018,6,6,8,30,705.0,147.0,4.1,15.8,612.0,720.34,576.18
2018,6,6,8,45,721.0,151.5,4.1,16.1,654.5,763.13,605.52
2018,6,6,9,0,737.0,156.0,4.1,16.4,697.0,804.89,633.68
2018,6,6,9,15,780.5,146.5,4.15,16.65,746.0,851.86,665.55
2018,6,6,9,30,824.0,137.0,4.2,16.9,795.0,901.61,698.99
2018,6,6,9,45,834.5,137.5,4.2,17.15,827.5,930.8,717.33
2018,6,6,10,0,845.0,138.0,4.2,17.4,860.0,952.08,730.23
2018,6,6,10,15,851.5,139.0,4.3,17.6,886.0,973.0,743.63
2018,6,6,10,30,858.0,140.0,4.4,17.8,912.0,991.16,755.31
2018,6,6,10,45,863.0,141.0,4.45,18.0,932.0,1004.97,763.82
2018,6,6,11,0,868.0,142.0,4.5,18.2,952.0,1015.8,770.4
2018,6,6,11,15,871.5,142.0,4.55,18.25,965.0,1021.07,773.76
2018,6,6,11,30,875.0,142.0,4.6,18.3,978.0,1023.24,775.16
2018,6,6,11,45,876.5,142.5,4.7,18.4,984.0,1020.82,773.85
2018,6,6,12,0,878.0,143.0,4.8,18.5,990.0,1015.31,770.55
2018,6,6,12,15,874.0,145.5,4.8,18.55,987.5,1003.33,762.21
2018,6,6,12,30,870.0,148.0,4.8,18.6,985.0,988.46,752.01
2018,6,6,12,45,858.0,154.0,4.85,18.6,973.0,966.61,737.6
2018,6,6,13,0,846.0,160.0,4.9,18.6,961.0,946.19,724.23
2018,6,6,13,15,842.0,159.0,4.9,18.6,945.0,919.69,706.22
2018,6,6,13,30,838.0,158.0,4.9,18.6,929.0,890.8,686.53
2018,6,6,13,45,831.5,157.0,4.9,18.55,905.5,857.55,663.82
2018,6,6,14,0,825.0,156.0,4.9,18.5,882.0,822.34,639.61
2018,6,6,14,15,816.0,154.5,4.9,18.35,852.5,782.93,612.43
2018,6,6,14,30,807.0,153.0,4.9,18.2,823.0,742.11,583.99
2018,6,6,14,45,795.0,151.0,4.95,18.1,787.5,697.53,551.24
2018,6,6,15,0,783.0,149.0,5.0,18.0,752.0,652.2,516.93
2018,6,6,15,15,769.0,146.0,5.0,18.0,712.0,604.2,479.49
2018,6,6,15,30,755.0,143.0,5.0,18.0,672.0,554.16,439.71
2018,6,6,15,45,735.5,140.0,5.05,17.55,628.0,503.04,398.91
2018,6,6,16,0,716.0,137.0,5.1,17.1,584.0,452.81,357.67
2018,6,6,16,15,690.0,133.5,5.1,16.75,536.0,400.6,313.63
2018,6,6,16,30,664.0,130.0,5.1,16.4,488.0,350.43,270.31
2018,6,6,16,45,629.5,125.5,5.15,16.1,438.5,299.07,225.55
2018,6,6,17,0,595.0,121.0,5.2,15.8,389.0,251.12,183.44
2018,6,6,17,15,552.5,114.0,5.1,15.4,339.5,202.98,142.12
2018,6,6,17,30,510.0,107.0,5.0,15.0,290.0,159.16,106.13
2018,6,6,17,45,452.5,99.0,4.95,14.65,242.5,117.66,75.86
2018,6,6,18,0,395.0,91.0,4.9,14.3,195.0,82.4,55.36
2018,6,6,18,15,318.5,77.0,4.8,14.0,149.5,56.9,44.97
2018,6,6,18,30,242.0,63.0,4.7,13.7,104.0,47.72,36.38
2018,6,6,18,45,160.0,46.0,4.6,13.45,69.5,37.46,26.46
2018,6,6,19,0,78.0,29.0,4.5,13.2,35.0,24.08,10.43
2018,6,6,19,15,41.5,16.5,4.45,13.1,19.5,16.22,0.0
2018,6,6,19,30,5.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.35,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,3.85,12.0,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,3.9,12.1,14.0,15.56,0.0
2018,6,7,5,15,91.5,30.5,3.95,12.35,40.0,48.86,20.28
2018,6,7,5,30,156.0,48.0,4.0,12.6,66.0,87.44,59.74
2018,6,7,5,45,218.5,62.0,4.1,12.9,101.0,126.56,93.57
2018,6,7,6,0,281.0,76.0,4.2,13.2,136.0,176.11,136.6
2018,6,7,6,15,260.0,93.0,4.25,13.5,159.5,197.66,157.92
2018,6,7,6,30,239.0,110.0,4.3,13.8,183.0,220.44,179.13
2018,6,7,6,45,300.5,124.5,4.3,14.15,233.5,276.9,226.99
2018,6,7,7,0,362.0,139.0,4.3,14.5,284.0,344.75,283.34
2018,6,7,7,15,463.0,140.0,4.3,14.8,351.0,421.03,346.03
2018,6,7,7,30,564.0,141.0,4.3,15.1,418.0,505.99,414.38
2018,6,7,7,45,628.0,138.0,4.25,15.45,477.0,573.73,467.24
2018,6,7,8,0,692.0,135.0,4.2,15.8,536.0,642.64,519.8
2018,6,7,8,15,714.5,139.0,4.15,16.1,582.5,691.79,555.79
2018,6,7,8,30,737.0,143.0,4.1,16.4,629.0,740.84,590.07
2018,6,7,8,45,755.5,145.5,4.05,16.75,672.5,784.62,619.46
2018,6,7,9,0,774.0,148.0,4.0,17.1,716.0,824.82,645.83
2018,6,7,9,15,793.5,147.5,4.1,17.35,756.5,864.18,672.23
2018,6,7,9,30,813.0,147.0,4.2,17.6,797.0,902.12,697.41
2018,6,7,9,45,834.5,142.5,4.25,17.85,833.5,935.99,719.32
2018,6,7,10,0,856.0,138.0,4.3,18.1,870.0,962.44,735.98
2018,6,7,10,15,863.5,139.0,4.4,18.2,897.0,984.53,750.48
2018,6,7,10,30,871.0,140.0,4.5,18.3,924.0,1003.86,763.38
2018,6,7,10,45,877.5,140.0,4.6,18.45,945.0,1018.31,772.87
2018,6,7,11,0,884.0,140.0,4.7,18.6,966.0,1029.76,780.45
2018,6,7,11,15,889.0,139.5,4.7,18.7,980.0,1036.12,783.92
2018,6,7,11,30,894.0,139.0,4.7,18.8,994.0,1039.35,785.4
2018,6,7,11,45,899.5,136.5,4.7,18.85,1001.0,1037.9,784.0
2018,6,7,12,0,905.0,134.0,4.7,18.9,1008.0,1033.29,780.6
2018,6,7,12,15,905.0,135.0,4.7,19.0,1007.5,1023.56,773.69
2018,6,7,12,30,905.0,136.0,4.7,19.1,1007.0,1010.76,764.83
2018,6,7,12,45,902.0,136.0,4.7,19.15,997.5,991.13,751.54
2018,6,7,13,0,899.0,136.0,4.7,19.2,988.0,968.68,736.4
2018,6,7,13,15,896.5,134.5,4.7,19.2,972.0,942.51,718.86
2018,6,7,13,30,894.0,133.0,4.7,19.2,956.0,913.7,699.48
2018,6,7,13,45,891.5,130.5,4.7,19.2,933.5,881.43,677.62
2018,6,7,14,0,889.0,128.0,4.7,19.2,911.0,846.77,653.98
2018,6,7,14,15,882.5,126.0,4.75,19.15,881.5,807.25,627.14
2018,6,7,14,30,876.0,124.0,4.8,19.1,852.0,765.94,598.73
2018,6,7,14,45,869.0,120.5,4.8,19.05,817.0,721.27,567.31
2018,6,7,15,0,862.0,117.0,4.8,19.0,782.0,675.25,532.63
2018,6,7,15,15,849.5,114.5,4.8,19.0,741.0,625.66,494.21
2018,6,7,15,30,837.0,112.0,4.8,19.0,700.0,573.71,453.14
2018,6,7,15,45,823.5,108.5,4.75,18.65,655.5,521.69,411.39
2018,6,7,16,0,810.0,105.0,4.7,18.3,611.0,469.82,368.57
2018,6,7,16,15,791.0,101.0,4.65,18.05,563.0,415.64,322.66
2018,6,7,16,30,772.0,97.0,4.6,17.8,515.0,362.64,276.6
2018,6,7,16,45,746.0,93.0,4.6,17.5,465.0,308.94,229.34
2018,6,7,17,0,720.0,89.0,4.6,17.2,415.0,254.74,181.31
2018,6,7,17,15,683.5,84.5,4.55,16.8,364.0,203.23,136.38
2018,6,7,17,30,647.0,80.0,4.5,16.4,313.0,155.62,96.63
2018,6,7,17,45,596.0,74.0,4.45,16.0,263.0,109.48,62.7
2018,6,7,18,0,545.0,68.0,4.4,15.6,213.0,69.11,40.07
2018,6,7,18,15,472.0,60.5,4.25,15.2,167.0,43.55,32.99
2018,6,7,18,30,399.0,53.0,4.1,14.8,121.0,40.26,29.72
2018,6,7,18,45,294.0,42.0,3.95,14.35,83.5,32.2,21.93
2018,6,7,19,0,189.0,31.0,3.8,13.9,46.0,24.42,11.09
2018,6,7,19,15,105.5,18.5,3.7,13.65,26.0,18.18,0.0
2018,6,7,19,30,22.0,6.0,3.6,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.0,12.15,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.1,12.4,18.0,23.97,0.0
2018,6,8,5,15,178.0,28.5,3.15,12.8,46.0,61.75,25.5
2018,6,8,5,30,276.0,41.0,3.2,13.2,74.0,107.03,70.96
2018,6,8,5,45,359.0,51.5,3.25,13.6,115.0,154.76,112.21
2018,6,8,6,0,442.0,62.0,3.3,14.0,156.0,212.85,162.76
2018,6,8,6,15,502.0,69.5,3.3,14.45,203.0,267.05,210.8
2018,6,8,6,30,562.0,77.0,3.3,14.9,250.0,327.04,262.94
2018,6,8,6,45,605.5,83.0,3.25,15.35,299.5,383.19,310.93
2018,6,8,7,0,649.0,89.0,3.2,15.8,349.0,442.89,360.33
2018,6,8,7,15,680.5,93.5,3.2,16.3,398.5,497.36,404.18
2018,6,8,7,30,712.0,98.0,3.2,16.8,448.0,553.6,448.04
2018,6,8,7,45,737.5,101.0,3.2,17.3,497.0,604.26,486.39
2018,6,8,8,0,763.0,104.0,3.2,17.8,546.0,656.98,525.17
2018,6,8,8,15,781.5,107.0,3.25,18.25,592.0,704.81,558.02
2018,6,8,8,30,800.0,110.0,3.3,18.7,638.0,752.1,589.91
2018,6,8,8,45,815.5,111.5,3.3,19.15,680.5,794.5,617.54
2018,6,8,9,0,831.0,113.0,3.3,19.6,723.0,835.63,643.87
2018,6,8,9,15,842.0,114.5,3.3,20.0,760.5,866.7,662.96
2018,6,8,9,30,853.0,116.0,3.3,20.4,798.0,900.22,683.64
2018,6,8,9,45,862.5,117.5,3.3,20.75,831.5,930.18,701.81
2018,6,8,10,0,872.0,119.0,3.3,21.1,865.0,957.72,718.23
2018,6,8,10,15,879.0,119.0,3.35,21.4,891.0,978.68,730.69
2018,6,8,10,30,886.0,119.0,3.4,21.7,917.0,996.84,741.35
2018,6,8,10,45,892.5,118.5,3.45,22.0,937.5,1011.07,749.47
2018,6,8,11,0,899.0,118.0,3.5,22.3,958.0,1022.28,755.68
2018,6,8,11,15,902.5,118.0,3.55,22.5,971.0,1027.87,758.6
2018,6,8,11,30,906.0,118.0,3.6,22.7,984.0,1030.27,759.57
2018,6,8,11,45,908.5,117.0,3.7,22.9,990.0,1027.46,757.6
2018,6,8,12,0,911.0,116.0,3.8,23.1,996.0,1021.46,753.65
2018,6,8,12,15,909.0,116.5,3.9,23.15,993.5,1009.38,746.21
2018,6,8,12,30,907.0,117.0,4.0,23.2,991.0,994.27,736.83
2018,6,8,12,45,901.5,119.0,4.1,23.2,981.0,974.36,724.42
2018,6,8,13,0,896.0,121.0,4.2,23.2,971.0,951.7,710.16
2018,6,8,13,15,893.5,120.0,4.25,23.15,955.5,926.2,693.82
2018,6,8,13,30,891.0,119.0,4.3,23.1,940.0,898.08,675.64
2018,6,8,13,45,887.5,117.0,4.4,23.05,917.5,865.64,654.62
2018,6,8,14,0,884.0,115.0,4.5,23.0,895.0,830.89,631.96
2018,6,8,14,15,878.0,113.0,4.5,22.85,866.0,792.04,605.96
2018,6,8,14,30,872.0,111.0,4.5,22.7,837.0,751.38,578.43
2018,6,8,14,45,865.0,107.5,4.55,22.55,802.0,706.98,548.14
2018,6,8,15,0,858.0,104.0,4.6,22.4,767.0,661.24,515.03
2018,6,8,15,15,846.0,102.5,4.6,22.4,727.0,613.18,478.22
2018,6,8,15,30,834.0,101.0,4.6,22.4,687.0,564.61,440.15
2018,6,8,15,45,822.5,97.0,4.65,21.85,644.0,513.73,400.38
2018,6,8,16,0,811.0,93.0,4.7,21.3,601.0,460.06,357.2
2018,6,8,16,15,795.5,89.0,4.6,20.9,554.5,407.35,312.92
2018,6,8,16,30,780.0,85.0,4.5,20.5,508.0,355.44,268.14
2018,6,8,16,45,760.5,80.0,4.45,20.1,459.5,302.44,221.7
2018,6,8,17,0,741.0,75.0,4.4,19.7,411.0,251.11,176.09
2018,6,8,17,15,711.0,71.0,4.3,19.25,362.0,200.47,131.83
2018,6,8,17,30,681.0,67.0,4.2,18.8,313.0,153.02,92.11
2018,6,8,17,45,640.5,61.5,4.1,18.3,264.5,103.71,55.4
2018,6,8,18,0,600.0,56.0,4.0,17.8,216.0,61.69,31.8
2018,6,8,18,15,534.5,50.0,3.85,17.3,170.5,34.28,24.58
2018,6,8,18,30,469.0,44.0,3.7,16.8,125.0,31.76,22.1
2018,6,8,18,45,369.5,36.5,3.55,16.3,87.5,27.74,17.99
2018,6,8,19,0,270.0,29.0,3.4,15.8,50.0,23.57,10.79
2018,6,8,19,15,158.5,18.0,3.35,15.5,28.0,17.69,0.0
2018,6,8,19,30,47.0,7.0,3.3,15.2,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.25,14.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,4,45,9.0,4.5,3.2,13.6,5.0,0.0,0.0
2018,6,9,5,0,18.0,9.0,3.4,13.7,10.0,10.7,0.0
2018,6,9,5,15,11.5,23.0,3.55,13.85,24.0,24.89,8.83
2018,6,9,5,30,5.0,37.0,3.7,14.0,38.0,37.57,24.74
2018,6,9,5,45,14.5,55.5,3.85,14.1,58.5,60.49,44.59
2018,6,9,6,0,24.0,74.0,4.0,14.2,79.0,83.18,64.21
2018,6,9,6,15,121.5,92.5,4.1,14.35,128.5,142.44,113.36
2018,6,9,6,30,219.0,111.0,4.2,14.5,178.0,212.99,172.64
2018,6,9,6,45,305.0,121.0,4.3,14.6,233.0,274.98,225.07
2018,6,9,7,0,391.0,131.0,4.4,14.7,288.0,351.02,288.56
2018,6,9,7,15,408.5,147.5,4.4,14.8,331.0,397.8,326.98
2018,6,9,7,30,426.0,164.0,4.4,14.9,374.0,445.5,365.32
2018,6,9,7,45,449.5,176.5,4.4,15.0,418.5,493.63,403.32
2018,6,9,8,0,473.0,189.0,4.4,15.1,463.0,542.82,441.38
2018,6,9,8,15,482.0,203.5,4.45,15.35,502.5,584.17,472.32
2018,6,9,8,30,491.0,218.0,4.5,15.6,542.0,624.95,502.3
2018,6,9,8,45,476.0,241.5,4.55,15.8,572.5,654.92,523.08
2018,6,9,9,0,461.0,265.0,4.6,16.0,603.0,682.35,541.71
2018,6,9,9,15,450.0,285.5,4.65,16.35,630.0,707.64,558.39
2018,6,9,9,30,439.0,306.0,4.7,16.7,657.0,730.72,573.28
2018,6,9,9,45,497.5,300.0,4.75,17.05,713.0,788.66,615.6
2018,6,9,10,0,556.0,294.0,4.8,17.4,769.0,847.38,657.66
2018,6,9,10,15,628.0,266.5,4.9,17.75,819.0,898.88,695.22
2018,6,9,10,30,700.0,239.0,5.0,18.1,869.0,948.89,730.4
2018,6,9,10,45,625.0,288.0,5.05,18.45,860.0,930.47,714.14
2018,6,9,11,0,550.0,337.0,5.1,18.8,851.0,907.67,694.27
2018,6,9,11,15,563.5,339.0,5.25,18.9,872.0,923.25,705.88
2018,6,9,11,30,577.0,341.0,5.4,19.0,893.0,936.64,715.78
2018,6,9,11,45,479.5,378.5,5.5,19.15,839.0,872.78,667.56
2018,6,9,12,0,382.0,416.0,5.6,19.3,785.0,803.25,615.17
2018,6,9,12,15,393.0,415.0,5.65,19.3,794.0,806.3,618.14
2018,6,9,12,30,404.0,414.0,5.7,19.3,803.0,810.76,621.73
2018,6,9,12,45,523.5,355.5,5.75,19.3,855.0,856.39,658.79
2018,6,9,13,0,643.0,297.0,5.8,19.3,907.0,895.5,690.66
2018,6,9,13,15,644.0,287.0,5.85,19.25,889.0,868.62,672.02
2018,6,9,13,30,645.0,277.0,5.9,19.2,871.0,839.8,652.14
2018,6,9,13,45,593.0,293.0,6.0,19.15,829.0,789.04,614.71
2018,6,9,14,0,541.0,309.0,6.1,19.1,787.0,740.34,578.38
2018,6,9,14,15,479.0,321.5,6.1,19.0,734.0,681.88,534.1
2018,6,9,14,30,417.0,334.0,6.1,18.9,681.0,626.56,491.72
2018,6,9,14,45,478.5,294.5,6.15,18.8,676.5,612.85,483.42
2018,6,9,15,0,540.0,255.0,6.2,18.7,672.0,593.3,470.01
2018,6,9,15,15,509.0,248.5,6.2,18.7,625.5,541.71,429.61
2018,6,9,15,30,478.0,242.0,6.2,18.7,579.0,492.07,390.27
2018,6,9,15,45,500.5,216.5,6.25,18.35,549.0,454.93,361.08
2018,6,9,16,0,523.0,191.0,6.3,18.0,519.0,415.16,328.72
2018,6,9,16,15,520.0,175.5,6.25,17.75,480.0,371.18,291.75
2018,6,9,16,30,517.0,160.0,6.2,17.5,441.0,327.16,253.88
2018,6,9,16,45,484.5,150.5,6.15,17.25,394.0,279.38,212.88
2018,6,9,17,0,452.0,141.0,6.1,17.0,347.0,234.85,174.49
2018,6,9,17,15,400.5,131.0,6.05,16.65,297.0,189.45,136.68
2018,6,9,17,30,349.0,121.0,6.0,16.3,247.0,149.59,104.79
2018,6,9,17,45,337.0,103.5,5.9,15.95,210.0,112.74,75.81
2018,6,9,18,0,325.0,86.0,5.8,15.6,173.0,77.5,51.9
2018,6,9,18,15,285.0,71.0,5.65,15.25,136.0,51.88,40.36
2018,6,9,18,30,245.0,56.0,5.5,14.9,99.0,41.83,31.1
2018,6,9,18,45,189.0,43.0,5.35,14.55,70.0,32.88,22.56
2018,6,9,19,0,133.0,30.0,5.2,14.2,41.0,23.46,11.14
2018,6,9,19,15,77.5,18.0,5.1,14.05,23.5,17.69,0.0
2018,6,9,19,30,22.0,6.0,5.0,13.9,6.0,5.9,0.0
2018,6,9,19,45,11.0,3.0,4.9,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,3.05,10.95,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,3.1,11.2,16.0,19.21,0.0
2018,6,10,5,15,139.5,27.0,3.1,11.65,41.5,54.11,22.7
2018,6,10,5,30,226.0,40.0,3.1,12.1,67.0,95.38,63.75
2018,6,10,5,45,314.0,49.5,3.1,12.55,106.0,140.6,102.37
2018,6,10,6,0,402.0,59.0,3.1,13.0,145.0,196.97,151.14
2018,6,10,6,15,427.0,71.5,3.1,13.6,184.0,239.39,189.76
2018,6,10,6,30,452.0,84.0,3.1,14.2,223.0,285.79,230.77
2018,6,10,6,45,472.0,98.0,3.05,14.75,266.0,333.6,271.72
2018,6,10,7,0,492.0,112.0,3.0,15.3,309.0,382.82,312.48
2018,6,10,7,15,532.5,118.5,2.95,15.8,358.0,439.74,358.27
2018,6,10,7,30,573.0,125.0,2.9,16.3,407.0,496.93,403.01
2018,6,10,7,45,582.0,137.5,2.85,16.8,449.5,542.25,436.94
2018,6,10,8,0,591.0,150.0,2.8,17.3,492.0,587.06,469.52
2018,6,10,8,15,670.5,139.0,2.75,17.75,557.5,658.45,522.51
2018,6,10,8,30,750.0,128.0,2.7,18.2,623.0,731.9,573.77
2018,6,10,8,45,795.5,120.0,2.6,18.6,676.0,786.91,609.61
2018,6,10,9,0,841.0,112.0,2.5,19.0,729.0,838.2,642.09
2018,6,10,9,15,853.5,112.5,2.5,19.4,767.0,874.28,664.19
2018,6,10,9,30,866.0,113.0,2.5,19.8,805.0,908.45,684.88
2018,6,10,9,45,877.0,113.0,2.5,20.15,838.5,938.59,702.79
2018,6,10,10,0,888.0,113.0,2.5,20.5,872.0,966.35,719.01
2018,6,10,10,15,894.5,113.0,2.55,20.75,898.0,987.19,731.38
2018,6,10,10,30,901.0,113.0,2.6,21.0,924.0,1005.17,741.96
2018,6,10,10,45,907.0,112.0,2.65,21.25,944.0,1018.65,749.67
2018,6,10,11,0,913.0,111.0,2.7,21.5,964.0,1029.05,755.51
2018,6,10,11,15,916.0,111.0,2.85,21.65,977.0,1034.31,759.37
2018,6,10,11,30,919.0,111.0,3.0,21.8,990.0,1036.35,761.24
2018,6,10,11,45,922.5,109.0,3.15,21.9,996.0,1033.6,760.21
2018,6,10,12,0,926.0,107.0,3.3,22.0,1002.0,1027.63,757.14
2018,6,10,12,15,925.0,107.0,3.45,22.0,1000.0,1016.02,750.71
2018,6,10,12,30,924.0,107.0,3.6,22.0,998.0,1001.31,742.24
2018,6,10,12,45,922.0,106.5,3.75,22.0,988.5,982.11,730.77
2018,6,10,13,0,920.0,106.0,3.9,22.0,979.0,959.98,717.28
2018,6,10,13,15,916.5,105.0,4.05,21.95,962.5,933.18,700.67
2018,6,10,13,30,913.0,104.0,4.2,21.9,946.0,903.73,682.1
2018,6,10,13,45,909.0,102.0,4.3,21.8,923.0,870.36,660.55
2018,6,10,14,0,905.0,100.0,4.4,21.7,900.0,834.66,637.15
2018,6,10,14,15,898.5,98.5,4.5,21.5,870.5,795.32,611.46
2018,6,10,14,30,892.0,97.0,4.6,21.3,841.0,754.14,584.07
2018,6,10,14,45,885.0,94.5,4.7,21.1,806.5,710.02,554.11
2018,6,10,15,0,878.0,92.0,4.8,20.9,772.0,664.51,521.75
2018,6,10,15,15,866.5,91.0,4.8,20.9,732.5,616.47,484.6
2018,6,10,15,30,855.0,90.0,4.8,20.9,693.0,567.84,446.11
2018,6,10,15,45,842.5,87.0,4.9,20.35,649.0,516.48,405.69
2018,6,10,16,0,830.0,84.0,5.0,19.8,605.0,465.11,363.86
2018,6,10,16,15,814.0,80.5,5.0,19.45,558.5,412.03,318.96
2018,6,10,16,30,798.0,77.0,5.0,19.1,512.0,356.49,270.94
2018,6,10,16,45,776.5,74.0,5.0,18.75,463.5,303.79,224.23
2018,6,10,17,0,755.0,71.0,5.0,18.4,415.0,252.94,178.54
2018,6,10,17,15,724.0,67.5,4.95,18.0,365.5,201.78,133.4
2018,6,10,17,30,693.0,64.0,4.9,17.6,316.0,153.89,92.87
2018,6,10,17,45,650.0,59.0,4.8,17.2,267.0,106.99,57.77
2018,6,10,18,0,607.0,54.0,4.7,16.8,218.0,62.01,31.27
2018,6,10,18,15,542.0,49.0,4.5,16.35,172.5,33.3,23.82
2018,6,10,18,30,477.0,44.0,4.3,15.9,127.0,31.6,22.06
2018,6,10,18,45,377.0,36.5,4.15,15.5,89.5,27.55,17.96
2018,6,10,19,0,277.0,29.0,4.0,15.1,52.0,23.34,11.3
2018,6,10,19,15,163.5,18.0,3.9,14.85,29.5,17.69,0.0
2018,6,10,19,30,50.0,7.0,3.8,14.6,7.0,6.88,0.0
2018,6,10,19,45,25.0,3.5,3.7,14.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,2.95,12.7,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.0,12.9,19.0,27.06,0.0
2018,6,11,5,15,237.0,25.5,2.9,13.3,48.5,67.83,27.84
2018,6,11,5,30,354.0,36.0,2.8,13.7,78.0,118.24,76.96
2018,6,11,5,45,437.5,43.0,2.75,14.05,119.5,167.05,119.61
2018,6,11,6,0,521.0,50.0,2.7,14.4,161.0,224.6,170.17
2018,6,11,6,15,576.5,55.5,2.65,15.0,208.0,278.81,218.5
2018,6,11,6,30,632.0,61.0,2.6,15.6,255.0,338.34,270.23
2018,6,11,6,45,670.5,65.5,2.55,16.15,304.5,393.0,316.87
2018,6,11,7,0,709.0,70.0,2.5,16.7,354.0,451.52,364.96
2018,6,11,7,15,737.5,73.0,2.45,17.3,403.5,505.39,407.73
2018,6,11,7,30,766.0,76.0,2.4,17.9,453.0,560.65,450.03
2018,6,11,7,45,787.0,79.0,2.35,18.55,501.5,612.08,487.83
2018,6,11,8,0,808.0,82.0,2.3,19.2,550.0,663.67,523.39
2018,6,11,8,15,825.0,84.0,2.2,19.75,596.0,707.71,551.66
2018,6,11,8,30,842.0,86.0,2.1,20.3,642.0,754.19,580.98
2018,6,11,8,45,855.0,88.5,2.05,20.8,685.0,796.99,607.45
2018,6,11,9,0,868.0,91.0,2.0,21.3,728.0,838.28,632.38
2018,6,11,9,15,871.0,96.0,1.95,21.75,764.0,871.76,651.7
2018,6,11,9,30,874.0,101.0,1.9,22.2,800.0,902.71,669.1
2018,6,11,9,45,869.5,110.0,1.9,22.65,829.5,928.27,683.32
2018,6,11,10,0,865.0,119.0,1.9,23.1,859.0,950.66,695.44
2018,6,11,10,15,872.0,120.0,1.95,23.4,886.0,972.64,708.28
2018,6,11,10,30,879.0,121.0,2.0,23.7,913.0,991.84,719.35
2018,6,11,10,45,884.5,121.5,2.0,24.05,933.5,1006.14,726.61
2018,6,11,11,0,890.0,122.0,2.0,24.4,954.0,1017.41,732.05
2018,6,11,11,15,893.5,122.5,2.1,24.6,967.5,1023.57,736.03
2018,6,11,11,30,897.0,123.0,2.2,24.8,981.0,1026.58,738.13
2018,6,11,11,45,899.5,122.5,2.3,25.0,987.5,1024.41,737.05
2018,6,11,12,0,902.0,122.0,2.4,25.2,994.0,1019.08,734.08
2018,6,11,12,15,904.0,120.5,2.55,25.3,993.5,1009.13,729.01
2018,6,11,12,30,906.0,119.0,2.7,25.4,993.0,996.1,721.96
2018,6,11,12,45,909.5,116.0,2.8,25.5,986.5,979.95,712.44
2018,6,11,13,0,913.0,113.0,2.9,25.6,980.0,960.74,700.92
2018,6,11,13,15,910.0,112.5,3.05,25.6,964.5,935.06,685.76
2018,6,11,13,30,907.0,112.0,3.2,25.6,949.0,906.72,668.69
2018,6,11,13,45,902.0,111.5,3.3,25.6,926.5,874.15,648.28
2018,6,11,14,0,897.0,111.0,3.4,25.6,904.0,839.32,626.13
2018,6,11,14,15,891.0,109.5,3.5,25.45,875.5,800.64,601.46
2018,6,11,14,30,885.0,108.0,3.6,25.3,847.0,760.11,575.16
2018,6,11,14,45,876.5,106.0,3.7,25.2,812.0,715.69,545.63
2018,6,11,15,0,868.0,104.0,3.8,25.1,777.0,670.01,513.5
2018,6,11,15,15,834.5,111.5,3.8,25.1,730.5,616.85,473.47
2018,6,11,15,30,801.0,119.0,3.8,25.1,684.0,563.24,432.36
2018,6,11,15,45,808.5,108.0,3.85,24.7,647.0,516.87,396.73
