Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,816.0,97.0,3.9,24.3,610.0,468.68,358.36
2018,6,11,16,15,797.0,94.0,3.9,23.9,563.0,415.21,314.59
2018,6,11,16,30,778.0,91.0,3.9,23.5,516.0,362.9,270.52
2018,6,11,16,45,752.0,87.5,3.85,23.15,466.0,309.36,224.59
2018,6,11,17,0,726.0,84.0,3.8,22.8,416.0,258.17,180.08
2018,6,11,17,15,692.0,80.0,3.75,22.15,366.0,204.58,134.48
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,157.23,95.51
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,111.49,62.03
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,71.11,39.12
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,41.35,30.5
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,37.9,27.23
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,32.8,22.21
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,25.95,13.31
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,19.66,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,6.88,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,29.44,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,71.06,28.98
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,123.09,79.18
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,173.34,122.67
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,232.55,173.98
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,288.25,223.02
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,348.42,274.6
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,404.46,321.52
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,463.43,369.03
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,518.51,411.87
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,574.91,454.18
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,623.97,489.67
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,675.74,524.41
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,723.05,555.52
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,769.47,585.54
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,811.9,612.24
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,852.7,637.52
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,888.91,660.21
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,922.91,681.32
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,952.12,698.58
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,978.67,714.07
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,999.98,727.1
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,1018.26,738.26
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,1031.93,746.06
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,1042.34,751.9
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,1047.95,755.74
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,1050.2,757.57
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,1047.09,756.1
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,1040.65,752.61
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,1029.47,746.58
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,1015.09,738.55
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,996.65,728.12
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,975.22,715.65
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,949.45,699.88
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,920.93,682.22
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,887.47,661.25
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,851.61,638.44
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,813.29,613.7
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,773.0,587.3
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,728.2,557.38
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,682.03,525.31
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,632.69,488.17
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,582.64,449.58
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,531.26,409.65
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,479.85,368.43
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,426.48,324.27
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,370.62,276.98
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,315.72,229.52
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,262.82,183.07
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,210.29,137.64
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,161.14,96.7
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,113.86,61.76
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,68.38,35.09
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,36.53,26.37
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,34.14,24.04
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,29.77,19.72
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,25.21,13.05
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,19.17,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,7.86,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,27.56,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,69.77,28.97
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,122.37,79.89
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,173.08,123.9
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,233.21,176.42
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,289.66,226.73
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,351.71,280.68
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,408.26,329.01
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,469.05,379.07
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,523.75,422.63
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,579.74,465.67
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,632.46,504.76
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,682.21,539.1
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,730.63,571.39
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,778.2,602.46
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,820.57,629.21
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,861.36,654.49
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,897.25,676.6
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,930.77,696.92
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,958.01,713.12
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,982.38,727.39
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,1003.61,739.66
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,1021.82,749.98
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,1035.85,757.64
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,1046.68,763.31
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,1051.72,765.94
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,1053.44,766.57
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,1049.84,763.74
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,1042.94,758.92
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,1031.36,752.43
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,1016.63,743.92
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,996.01,731.23
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,972.55,716.66
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,946.24,700.56
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,917.29,682.58
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,883.58,661.43
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,847.61,638.57
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,808.76,613.77
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,768.06,587.29
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,723.35,557.5
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,677.36,525.13
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,628.92,488.19
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,579.88,449.94
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,528.32,410.35
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,474.09,367.34
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,420.67,322.86
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,368.23,277.95
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,314.22,230.95
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,262.28,185.08
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,211.13,140.59
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,160.43,98.17
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,113.16,62.82
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,71.04,38.13
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,39.44,29.08
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,36.79,26.5
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,31.62,21.42
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,25.03,13.18
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,19.17,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,6.88,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,24.17,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,64.26,27.2
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,112.73,74.87
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,124.75,90.79
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,132.51,101.59
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,122.76,97.12
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,102.72,81.63
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,130.31,104.66
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,162.71,131.3
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,212.04,171.7
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,264.43,213.9
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,350.71,283.36
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,445.74,357.64
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,573.27,457.47
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,712.4,561.91
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,769.83,599.41
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,826.79,636.21
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,870.52,663.81
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,908.48,687.2
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,946.63,710.62
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,983.25,732.77
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,1004.91,746.07
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,1023.6,757.6
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,1037.19,765.88
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,1047.58,772.19
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,1053.2,775.95
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,1055.49,777.68
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,1053.44,776.69
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,1048.06,773.64
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,1036.44,766.46
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,1021.64,757.3
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,1001.87,745.28
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,979.19,731.32
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,953.07,714.79
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,924.2,696.34
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,890.57,674.8
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,854.61,651.44
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,814.43,624.53
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,772.4,596.07
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,728.03,565.62
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,682.29,532.95
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,633.55,495.81
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,584.14,457.25
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,532.02,416.26
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,480.02,374.07
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,422.62,326.3
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,369.06,280.24
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,315.43,233.23
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,264.0,187.48
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,212.26,142.21
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,161.13,99.14
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,113.82,63.51
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,71.83,38.68
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,40.24,29.97
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,38.58,28.22
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,33.51,23.17
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,26.68,14.69
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,20.64,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,7.86,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,24.1,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,62.46,26.39
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,108.66,72.15
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,152.63,110.57
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,206.21,157.63
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,251.03,198.63
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,298.17,240.71
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,361.37,294.66
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,431.18,352.85
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,483.96,396.21
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,538.29,439.65
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,594.4,483.54
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,654.06,528.93
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,702.29,563.01
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,750.09,596.29
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,775.51,612.57
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,796.46,625.65
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,821.8,642.0
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,841.15,653.99
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,777.69,604.0
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,699.48,541.15
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,652.82,503.16
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,593.88,455.71
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,574.1,439.91
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,545.99,417.89
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,518.44,396.68
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,490.53,375.13
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,504.12,385.33
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,517.25,395.03
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,550.48,420.45
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,586.82,447.95
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,629.36,482.22
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,671.14,515.52
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,608.62,468.08
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,551.5,424.4
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,602.94,468.08
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,645.2,503.85
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,711.06,559.22
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,759.12,597.55
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,715.55,566.63
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,670.56,533.65
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,622.68,496.19
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,574.21,457.4
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,523.75,416.76
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,470.53,372.81
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,417.18,327.2
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,364.91,281.33
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,311.92,234.08
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,261.15,188.24
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,207.74,141.11
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,160.63,100.93
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,115.31,66.65
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,76.0,43.39
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,45.03,34.54
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,43.26,32.63
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,35.56,25.18
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,28.34,16.29
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,17.24,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,6.88,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,21.78,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,59.74,25.18
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,104.95,70.02
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,152.88,110.69
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,211.88,161.27
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,265.88,208.66
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,325.74,260.14
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,368.92,297.38
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,411.69,332.89
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,475.18,383.47
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,543.11,435.84
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,556.75,444.25
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,559.06,443.89
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,600.74,473.54
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,641.58,501.55
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,738.65,572.11
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,837.34,638.22
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,870.2,657.78
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,905.69,679.64
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,937.13,698.58
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,966.33,715.98
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,988.43,729.67
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,1007.67,741.61
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,1020.92,750.29
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,1031.07,757.07
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,1037.08,761.0
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,1039.86,762.97
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,1037.4,762.12
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,1031.73,759.25
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,992.13,734.62
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,955.87,712.14
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,876.73,660.03
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,796.31,602.74
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,763.92,581.53
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,730.64,559.01
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,730.71,561.85
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,726.02,560.9
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,753.0,583.25
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,769.52,596.73
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,725.48,566.58
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,680.2,534.07
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,632.06,497.08
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,581.47,457.43
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,483.91,381.85
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,400.51,315.86
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,350.21,274.43
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,301.45,233.22
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,289.71,218.33
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,266.78,192.35
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,215.03,146.88
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,167.19,106.35
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,121.46,71.76
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,81.69,47.95
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,49.09,38.01
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,44.81,33.9
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,37.59,26.89
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,30.02,17.7
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,18.52,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,7.86,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,19.74,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,45.81,18.87
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,74.31,49.95
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,104.72,76.91
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,138.23,106.47
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,188.23,149.18
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,249.38,200.99
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,289.95,235.76
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,334.25,273.01
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,283.99,231.51
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,211.43,169.99
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,217.3,174.05
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,216.82,172.67
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,218.98,173.56
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,220.81,174.17
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,236.55,185.93
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,252.28,197.54
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,305.59,238.22
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,353.36,273.71
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,404.29,311.26
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,455.71,348.39
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,530.61,402.61
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,598.27,450.19
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,726.58,544.88
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,857.32,636.55
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,944.8,694.71
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,1020.0,740.97
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,1018.6,738.07
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,1014.1,734.25
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,1003.55,727.01
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,990.0,718.03
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,973.0,707.6
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,953.09,695.34
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,927.65,679.89
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,899.63,662.69
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,867.86,642.77
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,833.84,621.19
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,795.69,596.94
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,755.77,571.17
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,712.02,542.37
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,667.08,510.96
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,619.32,475.69
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,569.1,437.79
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,517.95,398.91
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,467.13,358.91
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,415.0,316.59
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,364.14,273.96
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,311.81,229.18
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,259.01,183.48
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,208.77,140.42
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,162.22,101.73
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,117.26,68.09
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,77.81,44.39
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,44.87,33.88
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,41.15,30.35
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,33.85,23.43
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,26.57,14.99
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,16.76,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,7.86,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,9.07,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,24.01,6.96
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,41.01,24.94
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,44.98,30.4
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,48.78,34.94
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,52.87,39.13
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,56.05,42.04
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,69.2,53.02
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,82.49,63.92
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,109.44,85.92
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,136.57,107.66
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,183.25,145.1
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,236.79,187.13
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,338.05,267.08
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,439.25,344.31
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,548.72,427.26
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,668.12,514.2
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,755.18,575.47
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,843.89,634.16
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,894.41,665.52
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,943.21,695.7
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,964.72,708.2
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,983.49,719.26
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,930.25,683.5
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,869.82,642.25
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,782.04,577.56
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,681.03,502.44
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,712.97,525.96
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,737.41,543.35
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,722.86,533.54
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,707.44,523.4
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,677.99,503.06
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,645.85,480.8
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,639.1,477.48
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,628.38,471.22
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,697.86,526.85
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,753.51,571.22
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,703.24,534.63
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,655.47,500.04
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,644.04,494.48
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,624.92,482.47
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,602.0,466.08
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,571.99,443.46
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,518.85,402.49
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,467.89,361.91
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,415.66,318.79
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,364.48,275.3
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,312.36,230.22
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,262.33,186.22
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,208.8,140.04
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,161.39,100.22
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,115.93,65.84
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,75.52,41.39
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,41.27,30.72
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,38.27,27.84
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,32.69,22.43
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,25.71,14.41
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,16.31,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,7.86,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,6.2,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,20.88,5.14
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,38.28,22.79
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,52.62,35.6
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,72.41,53.16
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,60.26,44.96
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,44.43,32.29
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,49.75,36.77
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,55.08,41.14
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,77.86,60.06
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,101.11,79.05
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,121.76,95.66
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,142.49,112.1
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,154.23,121.01
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,166.02,129.88
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,174.24,135.87
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,182.53,141.88
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,210.08,163.06
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,237.83,184.06
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,284.61,219.44
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,338.96,259.77
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,366.38,279.43
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,393.74,298.95
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,441.44,333.91
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,489.14,368.25
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,586.2,438.78
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,675.31,501.77
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,704.52,522.38
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,737.56,545.86
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,835.32,621.0
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,923.01,685.37
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,946.62,701.54
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,964.26,714.38
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,938.41,698.72
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,909.92,681.45
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,878.0,661.21
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,843.73,639.16
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,805.69,614.59
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,765.77,588.37
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,721.92,558.94
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,676.76,527.25
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,628.51,490.59
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,579.61,452.55
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,528.27,412.64
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,474.33,369.49
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,421.01,325.17
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,368.7,280.39
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,315.9,234.25
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,265.14,189.18
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,213.94,144.35
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,163.18,101.36
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,116.56,65.67
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,74.82,40.07
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,39.49,29.35
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,37.3,27.16
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,32.15,22.12
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,26.71,15.39
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,16.72,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,8.85,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,21.25,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,49.88,17.94
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,85.98,55.09
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,101.32,71.97
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,117.14,88.45
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,100.01,77.92
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,66.96,51.45
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,83.79,65.56
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,100.64,79.42
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,129.85,103.44
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,159.8,127.72
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,179.7,143.32
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,199.61,158.74
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,230.98,183.28
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,269.04,212.71
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,381.63,302.22
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,493.28,388.06
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,558.54,436.04
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,617.69,479.01
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,648.18,499.58
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,677.89,519.55
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,757.23,578.69
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,831.56,633.12
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,933.41,706.14
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,1024.43,766.37
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,1042.22,777.57
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,1056.97,787.44
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,1055.14,786.22
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,1050.01,783.03
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,1039.66,776.76
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,1026.11,768.42
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,1007.97,756.97
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,986.79,743.64
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,960.36,726.84
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,931.17,708.08
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,898.92,686.95
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,864.22,663.94
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,824.77,637.31
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,783.36,609.05
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,738.65,578.1
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,692.51,545.15
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,643.44,507.37
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,593.66,468.14
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,541.43,426.56
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,489.16,383.74
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,435.38,338.3
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,379.22,289.86
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,324.2,241.38
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,271.04,193.8
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,218.51,147.31
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,169.23,105.07
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,121.29,68.07
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,74.87,38.8
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,36.92,27.16
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,34.54,24.82
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,30.19,20.5
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,25.63,14.66
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,17.01,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,8.85,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,27.56,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,67.94,25.23
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,119.54,77.26
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,152.41,109.44
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,186.49,142.11
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,192.2,152.39
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,183.3,147.95
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,216.07,175.93
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,244.15,199.31
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,262.34,213.5
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,277.37,224.48
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,282.45,227.18
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,290.61,232.01
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,310.01,246.08
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,328.88,259.48
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,359.47,281.99
2018,6,21,9,0,74.0,321.0,2.9,18.6,375.0,390.25,304.26
2018,6,21,9,15,245.5,299.5,2.8,19.0,492.5,533.97,416.15
2018,6,21,9,30,417.0,278.0,2.7,19.4,610.0,679.88,524.39
2018,6,21,9,45,625.0,210.0,2.65,19.85,731.5,813.57,621.37
2018,6,21,10,0,833.0,142.0,2.6,20.3,853.0,947.93,709.48
