Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,15,891.5,118.0,2.6,20.65,900.5,987.75,732.76
2018,6,21,10,30,950.0,94.0,2.6,21.0,948.0,1031.89,759.47
2018,6,21,10,45,954.5,94.0,2.55,21.35,969.0,1046.02,765.91
2018,6,21,11,0,959.0,94.0,2.5,21.7,990.0,1056.9,770.58
2018,6,21,11,15,961.5,94.5,2.6,21.9,1004.0,1062.98,774.37
2018,6,21,11,30,964.0,95.0,2.7,22.1,1018.0,1065.66,776.12
2018,6,21,11,45,966.0,95.0,2.75,22.3,1025.0,1063.93,774.64
2018,6,21,12,0,968.0,95.0,2.8,22.5,1032.0,1058.81,771.13
2018,6,21,12,15,965.0,97.5,2.95,22.55,1031.0,1047.93,765.43
2018,6,21,12,30,962.0,100.0,3.1,22.6,1030.0,1033.82,757.64
2018,6,21,12,45,954.5,104.5,3.25,22.7,1020.5,1014.26,746.12
2018,6,21,13,0,947.0,109.0,3.4,22.8,1011.0,991.81,732.64
2018,6,21,13,15,944.5,108.0,3.5,22.75,995.5,965.77,716.75
2018,6,21,13,30,942.0,107.0,3.6,22.7,980.0,936.94,698.89
2018,6,21,13,45,938.0,106.0,3.7,22.7,957.5,904.15,678.07
2018,6,21,14,0,934.0,105.0,3.8,22.7,935.0,868.92,655.39
2018,6,21,14,15,928.0,103.5,3.8,22.6,906.0,829.35,629.25
2018,6,21,14,30,922.0,102.0,3.8,22.5,877.0,787.82,601.51
2018,6,21,14,45,915.0,100.0,3.8,22.4,842.0,743.33,571.38
2018,6,21,15,0,908.0,98.0,3.8,22.3,807.0,697.34,539.27
2018,6,21,15,15,897.0,96.0,3.8,22.3,766.5,647.59,501.9
2018,6,21,15,30,886.0,94.0,3.8,22.3,726.0,597.13,463.06
2018,6,21,15,45,872.0,92.0,3.7,22.05,681.5,544.61,421.84
2018,6,21,16,0,858.0,90.0,3.6,21.8,637.0,492.13,379.48
2018,6,21,16,15,840.0,88.0,3.6,21.55,589.0,435.25,332.8
2018,6,21,16,30,822.0,86.0,3.6,21.3,541.0,382.05,287.6
2018,6,21,16,45,799.5,82.5,3.6,21.05,491.0,327.25,240.19
2018,6,21,17,0,777.0,79.0,3.6,20.8,441.0,274.36,193.66
2018,6,21,17,15,746.0,75.0,3.55,20.35,390.0,221.35,147.57
2018,6,21,17,30,715.0,71.0,3.5,19.9,339.0,171.6,105.59
2018,6,21,17,45,670.0,67.0,3.45,19.45,288.5,120.69,66.74
2018,6,21,18,0,625.0,63.0,3.4,19.0,238.0,77.64,40.58
2018,6,21,18,15,558.5,56.5,3.25,18.4,190.0,39.0,28.65
2018,6,21,18,30,492.0,50.0,3.1,17.8,142.0,36.3,26.07
2018,6,21,18,45,390.0,42.0,2.9,17.15,101.5,32.06,21.9
2018,6,21,19,0,288.0,34.0,2.7,16.5,61.0,27.65,16.17
2018,6,21,19,15,171.0,21.5,2.7,16.15,35.0,17.12,0.0
2018,6,21,19,30,54.0,9.0,2.7,15.8,9.0,8.85,0.0
2018,6,21,19,45,27.0,4.5,2.65,15.45,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.95,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.9,13.4,18.0,24.64,0.0
2018,6,22,5,15,218.0,26.5,1.9,13.95,47.5,63.85,22.84
2018,6,22,5,30,334.0,38.0,1.9,14.5,77.0,113.76,73.17
2018,6,22,5,45,423.0,46.0,1.9,15.0,119.0,163.53,115.98
2018,6,22,6,0,512.0,54.0,1.9,15.5,161.0,222.61,166.97
2018,6,22,6,15,572.0,60.0,1.8,16.05,209.5,278.25,215.82
2018,6,22,6,30,632.0,66.0,1.7,16.6,258.0,339.67,268.34
2018,6,22,6,45,673.0,71.0,1.6,17.15,308.5,396.71,316.0
2018,6,22,7,0,714.0,76.0,1.5,17.7,359.0,456.01,363.63
2018,6,22,7,15,744.5,79.5,1.45,18.45,410.0,511.78,406.61
2018,6,22,7,30,775.0,83.0,1.4,19.2,461.0,569.14,449.04
2018,6,22,7,45,798.0,85.5,1.35,19.9,510.5,621.81,486.43
2018,6,22,8,0,821.0,88.0,1.3,20.6,560.0,674.8,521.97
2018,6,22,8,15,838.5,90.5,1.3,21.3,607.5,720.37,550.47
2018,6,22,8,30,856.0,93.0,1.3,22.0,655.0,768.44,580.08
2018,6,22,8,45,869.0,95.5,1.25,22.7,698.5,811.94,605.29
2018,6,22,9,0,882.0,98.0,1.2,23.4,742.0,853.93,628.89
2018,6,22,9,15,891.5,100.5,1.25,23.95,781.0,891.12,650.63
2018,6,22,9,30,901.0,103.0,1.3,24.5,820.0,926.14,670.8
2018,6,22,9,45,906.5,105.0,1.3,25.1,852.5,954.58,685.72
2018,6,22,10,0,912.0,107.0,1.3,25.7,885.0,980.31,698.88
2018,6,22,10,15,918.0,108.5,1.4,26.1,913.0,1003.16,712.34
2018,6,22,10,30,924.0,110.0,1.5,26.5,941.0,1023.06,724.01
2018,6,22,10,45,929.0,110.5,1.6,26.95,962.0,1037.88,732.44
2018,6,22,11,0,934.0,111.0,1.7,27.4,983.0,1049.53,739.03
2018,6,22,11,15,936.5,111.5,1.8,27.55,997.0,1055.43,743.05
2018,6,22,11,30,939.0,112.0,1.9,27.7,1011.0,1058.03,745.17
2018,6,22,11,45,940.5,112.0,2.05,27.8,1017.5,1055.81,745.21
2018,6,22,12,0,942.0,112.0,2.2,27.9,1024.0,1050.3,743.24
2018,6,22,12,15,941.0,113.0,2.35,27.95,1023.0,1040.06,738.46
2018,6,22,12,30,940.0,114.0,2.5,28.0,1022.0,1026.66,731.68
2018,6,22,12,45,936.0,114.5,2.65,28.0,1012.5,1006.8,720.89
2018,6,22,13,0,932.0,115.0,2.8,28.0,1003.0,984.02,708.16
2018,6,22,13,15,928.0,115.0,2.9,27.9,987.0,957.96,693.03
2018,6,22,13,30,924.0,115.0,3.0,27.8,971.0,929.22,676.03
2018,6,22,13,45,919.0,113.5,3.15,27.75,948.0,895.63,655.86
2018,6,22,14,0,914.0,112.0,3.3,27.7,925.0,859.72,633.85
2018,6,22,14,15,907.5,111.0,3.35,27.55,896.0,820.94,609.3
2018,6,22,14,30,901.0,110.0,3.4,27.4,867.0,780.27,583.17
2018,6,22,14,45,892.5,108.0,3.45,27.3,832.0,735.55,553.78
2018,6,22,15,0,884.0,106.0,3.5,27.2,797.0,689.5,522.2
2018,6,22,15,15,872.5,104.5,3.5,27.2,757.0,640.94,486.51
2018,6,22,15,30,861.0,103.0,3.5,27.2,717.0,591.75,449.46
2018,6,22,15,45,847.0,100.0,3.55,26.75,672.5,539.46,410.03
2018,6,22,16,0,833.0,97.0,3.6,26.3,628.0,484.61,367.45
2018,6,22,16,15,814.5,94.0,3.55,25.95,580.5,430.55,323.8
2018,6,22,16,30,796.0,91.0,3.5,25.6,533.0,377.54,279.73
2018,6,22,16,45,772.0,88.0,3.5,25.2,483.5,324.05,234.46
2018,6,22,17,0,748.0,85.0,3.5,24.8,434.0,272.66,190.18
2018,6,22,17,15,715.0,80.5,3.45,24.2,383.0,220.3,145.68
2018,6,22,17,30,682.0,76.0,3.4,23.6,332.0,168.32,102.81
2018,6,22,17,45,635.5,71.5,3.3,22.95,282.0,121.38,67.72
2018,6,22,18,0,589.0,67.0,3.2,22.3,232.0,79.65,42.57
2018,6,22,18,15,520.5,60.5,3.1,21.55,185.0,42.41,31.2
2018,6,22,18,30,452.0,54.0,3.0,20.8,138.0,39.94,28.86
2018,6,22,18,45,351.0,44.5,2.9,20.0,98.0,34.45,23.64
2018,6,22,19,0,250.0,35.0,2.8,19.2,58.0,27.32,15.75
2018,6,22,19,15,146.5,22.0,2.8,18.8,33.5,17.53,0.0
2018,6,22,19,30,43.0,9.0,2.8,18.4,9.0,8.85,0.0
2018,6,22,19,45,21.5,4.5,2.8,18.0,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.5,2.0,15.9,9.0,0.0,0.0
2018,6,23,5,0,106.0,15.0,2.0,16.2,18.0,24.94,0.0
2018,6,23,5,15,224.5,26.0,2.05,16.8,47.0,64.04,21.65
2018,6,23,5,30,343.0,37.0,2.1,17.4,76.0,114.28,72.29
2018,6,23,5,45,434.0,44.0,2.15,17.95,118.0,163.87,114.56
2018,6,23,6,0,525.0,51.0,2.2,18.5,160.0,222.97,165.13
2018,6,23,6,15,584.0,56.5,2.15,19.0,208.0,278.27,213.53
2018,6,23,6,30,643.0,62.0,2.1,19.5,256.0,339.28,265.6
2018,6,23,6,45,685.0,65.5,2.05,20.0,306.5,394.78,312.16
2018,6,23,7,0,727.0,69.0,2.0,20.5,357.0,454.54,360.4
2018,6,23,7,15,756.5,72.0,2.05,21.2,407.5,509.75,403.51
2018,6,23,7,30,786.0,75.0,2.1,21.9,458.0,566.47,446.25
2018,6,23,7,45,808.5,77.5,2.1,22.55,507.5,619.28,484.52
2018,6,23,8,0,831.0,80.0,2.1,23.2,557.0,669.29,518.52
2018,6,23,8,15,848.0,82.0,2.15,23.9,604.0,717.57,549.73
2018,6,23,8,30,865.0,84.0,2.2,24.6,651.0,765.13,579.8
2018,6,23,8,45,878.0,86.0,2.2,25.3,694.5,808.47,606.03
2018,6,23,9,0,891.0,88.0,2.2,26.0,738.0,850.29,630.76
2018,6,23,9,15,901.0,89.0,2.2,26.6,776.5,886.65,651.69
2018,6,23,9,30,911.0,90.0,2.2,27.2,815.0,920.87,670.97
2018,6,23,9,45,918.0,91.5,2.2,27.85,848.0,950.51,686.94
2018,6,23,10,0,925.0,93.0,2.2,28.5,881.0,977.5,701.07
2018,6,23,10,15,930.5,94.0,2.2,28.95,908.5,999.7,712.66
2018,6,23,10,30,936.0,95.0,2.2,29.4,936.0,1018.9,722.38
2018,6,23,10,45,940.0,96.0,2.2,29.85,957.0,1033.52,729.28
2018,6,23,11,0,944.0,97.0,2.2,30.3,978.0,1044.92,734.28
2018,6,23,11,15,947.5,97.5,2.25,30.5,993.0,1052.01,738.05
2018,6,23,11,30,951.0,98.0,2.3,30.7,1008.0,1055.76,739.9
2018,6,23,11,45,952.0,98.5,2.4,30.9,1014.5,1053.66,738.84
2018,6,23,12,0,953.0,99.0,2.5,31.1,1021.0,1048.22,735.84
2018,6,23,12,15,953.0,99.5,2.55,31.15,1021.0,1038.49,730.2
2018,6,23,12,30,953.0,100.0,2.6,31.2,1021.0,1025.52,722.65
2018,6,23,12,45,951.0,100.5,2.7,31.2,1013.0,1007.47,712.59
2018,6,23,13,0,949.0,101.0,2.8,31.2,1005.0,986.38,700.61
2018,6,23,13,15,946.0,100.5,2.85,31.15,989.5,960.45,685.24
2018,6,23,13,30,943.0,100.0,2.9,31.1,974.0,931.74,668.03
2018,6,23,13,45,940.0,99.0,2.95,31.05,952.5,899.88,648.68
2018,6,23,14,0,937.0,98.0,3.0,31.0,931.0,865.5,627.54
2018,6,23,14,15,931.0,97.0,3.0,30.9,902.5,826.4,602.9
2018,6,23,14,30,925.0,96.0,3.0,30.8,874.0,785.32,576.72
2018,6,23,14,45,917.5,94.0,3.0,30.7,839.0,740.44,547.66
2018,6,23,15,0,910.0,92.0,3.0,30.6,804.0,694.08,516.96
2018,6,23,15,15,899.0,91.0,3.0,30.6,764.0,645.25,481.78
2018,6,23,15,30,888.0,90.0,3.0,30.6,724.0,595.69,445.16
2018,6,23,15,45,876.0,88.0,2.9,30.2,680.5,544.16,406.52
2018,6,23,16,0,864.0,86.0,2.8,29.8,637.0,492.48,366.58
2018,6,23,16,15,846.0,83.5,2.75,29.4,589.0,437.84,323.38
2018,6,23,16,30,828.0,81.0,2.7,29.0,541.0,380.89,277.22
2018,6,23,16,45,801.5,79.0,2.65,28.55,490.0,325.85,231.51
2018,6,23,17,0,775.0,77.0,2.6,28.1,439.0,273.13,186.87
2018,6,23,17,15,738.0,74.5,2.5,27.25,387.0,220.25,142.78
2018,6,23,17,30,701.0,72.0,2.4,26.4,335.0,171.28,103.04
2018,6,23,17,45,644.5,68.5,2.25,25.55,283.0,120.21,65.56
2018,6,23,18,0,588.0,65.0,2.1,24.7,231.0,78.26,40.88
2018,6,23,18,15,514.5,59.5,2.05,23.75,183.5,41.49,30.11
2018,6,23,18,30,441.0,54.0,2.0,22.8,136.0,39.89,28.58
2018,6,23,18,45,334.0,44.0,1.9,21.85,95.5,33.91,23.0
2018,6,23,19,0,227.0,34.0,1.8,20.9,55.0,26.45,15.01
2018,6,23,19,15,133.5,21.0,1.85,20.4,31.5,16.66,0.0
2018,6,23,19,30,40.0,8.0,1.9,19.9,8.0,7.86,0.0
2018,6,23,19,45,20.0,4.0,1.9,19.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,4,45,29.0,6.0,2.7,15.05,6.5,0.0,0.0
2018,6,24,5,0,58.0,12.0,2.8,15.2,13.0,17.33,0.0
2018,6,24,5,15,132.0,26.5,2.85,15.55,38.5,50.61,16.53
2018,6,24,5,30,206.0,41.0,2.9,15.9,64.0,90.55,58.98
2018,6,24,5,45,276.5,54.5,2.95,16.25,102.0,133.89,95.98
2018,6,24,6,0,347.0,68.0,3.0,16.6,140.0,184.84,139.7
2018,6,24,6,15,403.0,80.0,3.05,17.0,185.0,236.33,184.5
2018,6,24,6,30,459.0,92.0,3.1,17.4,230.0,293.43,233.43
2018,6,24,6,45,503.0,101.0,3.15,17.85,278.0,347.09,278.79
2018,6,24,7,0,547.0,110.0,3.2,18.3,326.0,407.1,328.02
2018,6,24,7,15,581.5,117.0,3.2,18.7,374.5,461.07,371.27
2018,6,24,7,30,616.0,124.0,3.2,19.1,423.0,517.26,415.03
2018,6,24,7,45,644.0,129.0,3.25,19.5,471.0,569.03,454.38
2018,6,24,8,0,672.0,134.0,3.3,19.9,519.0,621.83,493.52
2018,6,24,8,15,694.0,138.5,3.35,20.2,565.5,670.44,528.79
2018,6,24,8,30,716.0,143.0,3.4,20.5,612.0,719.01,562.81
2018,6,24,8,45,733.5,146.0,3.45,20.85,654.5,762.03,591.51
2018,6,24,9,0,751.0,149.0,3.5,21.2,697.0,804.15,619.23
2018,6,24,9,15,774.0,147.5,3.5,21.4,738.5,842.51,644.1
2018,6,24,9,30,797.0,146.0,3.5,21.6,780.0,882.42,669.8
2018,6,24,9,45,827.5,137.5,3.55,21.8,820.0,920.44,694.22
2018,6,24,10,0,858.0,129.0,3.6,22.0,860.0,951.79,713.96
2018,6,24,10,15,865.0,130.5,3.6,22.1,887.5,974.6,727.87
2018,6,24,10,30,872.0,132.0,3.6,22.2,915.0,994.67,740.02
2018,6,24,10,45,878.5,132.5,3.6,22.3,937.0,1010.36,749.29
2018,6,24,11,0,885.0,133.0,3.6,22.4,959.0,1023.08,756.7
2018,6,24,11,15,888.0,134.0,3.6,22.45,973.0,1029.74,760.36
2018,6,24,11,30,891.0,135.0,3.6,22.5,987.0,1033.26,762.1
2018,6,24,11,45,893.0,135.5,3.6,22.5,994.5,1032.12,761.06
2018,6,24,12,0,895.0,136.0,3.6,22.5,1002.0,1027.85,758.11
2018,6,24,12,15,897.5,134.0,3.6,22.5,1002.0,1018.49,751.93
2018,6,24,12,30,900.0,132.0,3.6,22.5,1002.0,1006.06,743.86
2018,6,24,12,45,902.5,130.0,3.55,22.5,996.0,990.59,733.52
2018,6,24,13,0,905.0,128.0,3.5,22.5,990.0,972.11,721.28
2018,6,24,13,15,901.0,127.0,3.5,22.45,974.0,945.72,704.28
2018,6,24,13,30,897.0,126.0,3.5,22.4,958.0,916.74,685.55
2018,6,24,13,45,890.5,126.5,3.5,22.4,935.5,884.6,664.48
2018,6,24,14,0,884.0,127.0,3.5,22.4,913.0,850.28,641.83
2018,6,24,14,15,876.0,126.0,3.5,22.25,884.0,811.36,616.2
2018,6,24,14,30,868.0,125.0,3.5,22.1,855.0,770.73,589.14
2018,6,24,14,45,856.0,124.0,3.5,22.0,819.0,725.76,558.59
2018,6,24,15,0,844.0,123.0,3.5,21.9,783.0,679.8,525.48
2018,6,24,15,15,831.0,121.0,3.5,21.9,743.0,630.2,488.34
2018,6,24,15,30,818.0,119.0,3.5,21.9,703.0,581.16,450.71
2018,6,24,15,45,801.0,116.5,3.55,21.45,658.5,529.41,410.9
2018,6,24,16,0,784.0,114.0,3.6,21.0,614.0,478.13,370.21
2018,6,24,16,15,761.5,110.5,3.6,20.7,566.0,424.31,326.11
2018,6,24,16,30,739.0,107.0,3.6,20.4,518.0,369.42,280.08
2018,6,24,16,45,710.0,103.5,3.6,20.05,468.0,316.53,234.78
2018,6,24,17,0,681.0,100.0,3.6,19.7,418.0,266.29,191.06
2018,6,24,17,15,645.5,95.0,3.55,19.3,368.5,216.21,147.9
2018,6,24,17,30,610.0,90.0,3.5,18.9,319.0,169.89,109.11
2018,6,24,17,45,561.0,83.5,3.45,18.45,270.0,124.75,74.81
2018,6,24,18,0,512.0,77.0,3.4,18.0,221.0,85.14,50.04
2018,6,24,18,15,447.0,67.5,3.3,17.55,175.5,48.58,37.17
2018,6,24,18,30,382.0,58.0,3.2,17.1,130.0,42.99,32.0
2018,6,24,18,45,295.5,46.0,3.05,16.7,92.0,34.92,24.42
2018,6,24,19,0,209.0,34.0,2.9,16.3,54.0,26.43,15.38
2018,6,24,19,15,123.0,21.0,2.85,16.05,31.0,16.65,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.8,8.0,7.86,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,45,16.0,4.5,3.2,13.85,5.0,0.0,0.0
2018,6,25,5,0,32.0,9.0,3.3,14.0,10.0,11.87,0.0
2018,6,25,5,15,115.0,23.0,3.35,14.3,34.5,44.1,13.02
2018,6,25,5,30,198.0,37.0,3.4,14.6,59.0,84.34,54.55
2018,6,25,5,45,212.5,42.5,3.45,14.9,77.0,104.24,74.17
2018,6,25,6,0,227.0,48.0,3.5,15.2,95.0,125.83,94.7
2018,6,25,6,15,113.5,55.5,3.4,15.5,79.0,101.22,78.32
2018,6,25,6,30,0.0,63.0,3.3,15.8,63.0,60.95,46.08
2018,6,25,6,45,2.0,83.0,3.2,16.05,84.0,81.71,63.5
2018,6,25,7,0,4.0,103.0,3.1,16.3,105.0,102.71,80.83
2018,6,25,7,15,6.5,130.5,3.05,16.65,133.5,131.86,104.59
2018,6,25,7,30,9.0,158.0,3.0,17.0,162.0,161.29,128.17
2018,6,25,7,45,11.5,176.0,2.9,17.3,182.0,181.19,143.71
2018,6,25,8,0,14.0,194.0,2.8,17.6,202.0,201.3,159.21
2018,6,25,8,15,19.0,212.0,2.8,17.95,224.0,223.41,176.22
2018,6,25,8,30,24.0,230.0,2.8,18.3,246.0,245.88,193.3
2018,6,25,8,45,30.0,245.0,2.8,18.65,266.0,272.59,213.53
2018,6,25,9,0,36.0,260.0,2.8,19.0,286.0,293.76,229.27
2018,6,25,9,15,48.0,285.5,2.85,19.3,322.5,331.42,257.76
2018,6,25,9,30,60.0,311.0,2.9,19.6,359.0,369.57,286.21
2018,6,25,9,45,74.0,337.0,2.95,19.9,398.5,410.45,316.42
2018,6,25,10,0,88.0,363.0,3.0,20.2,438.0,451.63,346.45
2018,6,25,10,15,105.0,388.5,3.05,20.45,481.0,503.17,383.79
2018,6,25,10,30,122.0,414.0,3.1,20.7,524.0,546.81,414.93
2018,6,25,10,45,289.5,361.0,3.15,20.9,629.0,664.74,505.0
2018,6,25,11,0,457.0,308.0,3.2,21.1,734.0,784.78,593.37
2018,6,25,11,15,657.0,226.0,3.25,21.2,849.0,902.65,678.21
2018,6,25,11,30,857.0,144.0,3.3,21.3,964.0,1008.25,747.91
2018,6,25,11,45,889.5,128.0,3.35,21.45,984.0,1021.18,755.24
2018,6,25,12,0,922.0,112.0,3.4,21.6,1004.0,1030.78,761.27
2018,6,25,12,15,923.0,111.5,3.45,21.6,1004.0,1021.35,755.31
2018,6,25,12,30,924.0,111.0,3.5,21.6,1004.0,1008.77,747.5
2018,6,25,12,45,925.5,108.5,3.6,21.65,996.5,991.59,736.93
2018,6,25,13,0,927.0,106.0,3.7,21.7,989.0,971.35,724.33
2018,6,25,13,15,924.5,105.0,3.75,21.7,974.0,945.95,708.06
2018,6,25,13,30,922.0,104.0,3.8,21.7,959.0,917.8,689.9
2018,6,25,13,45,919.0,103.0,3.9,21.65,938.0,886.61,669.97
2018,6,25,14,0,916.0,102.0,4.0,21.6,917.0,852.95,648.17
2018,6,25,14,15,911.0,100.5,4.05,21.45,889.0,814.93,623.11
2018,6,25,14,30,906.0,99.0,4.1,21.3,861.0,774.9,596.38
2018,6,25,14,45,899.0,97.0,4.1,21.2,827.0,731.15,566.39
2018,6,25,15,0,892.0,95.0,4.1,21.1,793.0,685.94,534.61
2018,6,25,15,15,881.0,93.5,4.1,21.1,753.5,637.44,497.78
2018,6,25,15,30,870.0,92.0,4.1,21.1,714.0,588.25,459.54
2018,6,25,15,45,858.5,89.5,4.2,20.6,671.0,537.39,420.03
2018,6,25,16,0,847.0,87.0,4.3,20.1,628.0,486.34,379.06
2018,6,25,16,15,831.5,84.5,4.35,19.75,582.0,433.61,335.19
2018,6,25,16,30,816.0,82.0,4.4,19.4,536.0,378.34,288.07
2018,6,25,16,45,794.0,79.5,4.4,19.05,487.0,324.89,241.23
2018,6,25,17,0,772.0,77.0,4.4,18.7,438.0,273.29,195.22
2018,6,25,17,15,741.0,73.5,4.45,18.25,387.5,220.91,149.11
2018,6,25,17,30,710.0,70.0,4.5,17.8,337.0,171.77,107.06
2018,6,25,17,45,666.0,65.5,4.5,17.35,287.0,120.76,67.43
2018,6,25,18,0,622.0,61.0,4.5,16.9,237.0,77.4,40.28
2018,6,25,18,15,559.0,55.5,4.4,16.5,190.0,38.2,28.19
2018,6,25,18,30,496.0,50.0,4.3,16.1,143.0,36.17,26.16
2018,6,25,18,45,397.0,42.0,4.25,15.65,102.5,31.92,21.95
2018,6,25,19,0,298.0,34.0,4.2,15.2,62.0,27.49,16.34
2018,6,25,19,15,178.0,21.0,4.15,14.95,35.5,17.37,0.0
2018,6,25,19,30,58.0,8.0,4.1,14.7,9.0,7.86,0.0
2018,6,25,19,45,29.0,4.0,4.0,14.45,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,2.95,12.4,8.0,0.0,0.0
2018,6,26,5,0,69.0,14.0,3.0,12.6,16.0,20.22,0.0
2018,6,26,5,15,166.5,27.5,3.05,13.0,43.5,56.24,16.67
2018,6,26,5,30,264.0,41.0,3.1,13.4,71.0,101.66,65.98
2018,6,26,5,45,303.0,52.5,3.1,13.75,102.5,137.87,99.16
2018,6,26,6,0,342.0,64.0,3.1,14.1,134.0,178.35,135.68
2018,6,26,6,15,355.0,80.0,3.05,14.55,170.0,218.51,172.21
2018,6,26,6,30,368.0,96.0,3.0,15.0,206.0,259.78,208.74
2018,6,26,6,45,449.0,103.0,2.95,15.4,262.0,323.59,262.42
2018,6,26,7,0,530.0,110.0,2.9,15.8,318.0,397.53,323.11
2018,6,26,7,15,593.5,112.0,2.85,16.2,375.0,461.57,374.68
2018,6,26,7,30,657.0,114.0,2.8,16.6,432.0,530.48,428.66
2018,6,26,7,45,716.0,110.0,2.8,17.0,490.5,594.4,477.63
2018,6,26,8,0,775.0,106.0,2.8,17.4,549.0,660.33,526.85
2018,6,26,8,15,795.5,108.5,2.8,17.8,596.5,709.78,560.86
2018,6,26,8,30,816.0,111.0,2.8,18.2,644.0,758.88,593.66
2018,6,26,8,45,833.0,112.5,2.8,18.55,688.5,803.42,622.72
2018,6,26,9,0,850.0,114.0,2.8,18.9,733.0,846.79,650.55
2018,6,26,9,15,862.5,115.5,2.8,19.25,772.5,880.27,671.14
2018,6,26,9,30,875.0,117.0,2.8,19.6,812.0,916.22,693.29
2018,6,26,9,45,886.5,117.0,2.85,19.95,846.5,947.56,712.48
2018,6,26,10,0,898.0,117.0,2.9,20.3,881.0,976.55,730.03
2018,6,26,10,15,904.5,118.0,2.95,20.5,908.5,999.23,743.76
2018,6,26,10,30,911.0,119.0,3.0,20.7,936.0,1019.03,755.66
2018,6,26,10,45,916.5,118.5,3.05,20.95,957.0,1033.3,763.84
2018,6,26,11,0,922.0,118.0,3.1,21.2,978.0,1044.46,770.12
2018,6,26,11,15,926.0,118.5,3.2,21.3,993.0,1051.95,775.0
2018,6,26,11,30,930.0,119.0,3.3,21.4,1008.0,1056.19,777.88
2018,6,26,11,45,934.0,117.5,3.35,21.45,1015.5,1055.12,777.14
2018,6,26,12,0,938.0,116.0,3.4,21.5,1023.0,1050.77,774.41
2018,6,26,12,15,941.0,113.5,3.45,21.5,1023.0,1041.16,768.5
2018,6,26,12,30,944.0,111.0,3.5,21.5,1023.0,1028.32,760.58
2018,6,26,12,45,948.5,107.0,3.55,21.55,1017.0,1012.22,750.44
2018,6,26,13,0,953.0,103.0,3.6,21.6,1011.0,992.88,738.2
2018,6,26,13,15,951.5,101.5,3.7,21.5,996.0,967.34,722.58
2018,6,26,13,30,950.0,100.0,3.8,21.4,981.0,938.92,704.94
2018,6,26,13,45,947.5,98.0,3.85,21.35,959.0,906.41,683.96
2018,6,26,14,0,945.0,96.0,3.9,21.3,937.0,871.32,661.07
2018,6,26,14,15,940.0,94.5,3.95,21.15,908.5,832.34,635.51
2018,6,26,14,30,935.0,93.0,4.0,21.0,880.0,791.27,608.21
2018,6,26,14,45,928.5,90.5,4.05,20.85,845.0,746.28,577.78
2018,6,26,15,0,922.0,88.0,4.1,20.7,810.0,699.72,545.77
2018,6,26,15,15,912.0,86.5,4.1,20.7,770.0,650.56,508.47
2018,6,26,15,30,902.0,85.0,4.1,20.7,730.0,600.56,469.6
2018,6,26,15,45,889.5,83.5,4.15,20.25,686.0,548.61,429.04
2018,6,26,16,0,877.0,82.0,4.2,19.8,642.0,496.52,387.04
2018,6,26,16,15,861.0,79.5,4.2,19.45,594.5,442.09,341.69
2018,6,26,16,30,845.0,77.0,4.2,19.1,547.0,388.34,295.55
2018,6,26,16,45,823.5,73.5,4.2,18.8,496.5,332.82,246.95
2018,6,26,17,0,802.0,70.0,4.2,18.5,446.0,275.48,196.19
2018,6,26,17,15,772.0,67.5,4.2,18.1,395.0,222.59,149.37
2018,6,26,17,30,742.0,65.0,4.2,17.7,344.0,172.81,106.57
2018,6,26,17,45,700.5,61.0,4.2,17.3,293.5,123.75,68.42
2018,6,26,18,0,659.0,57.0,4.2,16.9,243.0,79.4,40.7
2018,6,26,18,15,526.0,53.5,4.1,16.45,183.5,36.73,26.89
2018,6,26,18,30,393.0,50.0,4.0,16.0,124.0,36.09,26.11
2018,6,26,18,45,293.5,36.0,3.9,15.6,82.5,26.25,17.07
2018,6,26,19,0,194.0,22.0,3.8,15.2,41.0,15.92,7.11
2018,6,26,19,15,132.0,15.5,3.75,14.9,25.5,11.83,0.0
2018,6,26,19,30,70.0,9.0,3.7,14.6,10.0,8.85,0.0
2018,6,26,19,45,35.0,4.5,3.65,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.4,12.9,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.5,13.0,17.0,21.42,0.0
2018,6,27,5,15,179.0,28.0,3.55,13.35,45.0,58.3,15.99
2018,6,27,5,30,286.0,41.0,3.6,13.7,73.0,105.75,68.16
2018,6,27,5,45,288.0,42.5,3.65,14.05,88.0,122.73,87.08
2018,6,27,6,0,290.0,44.0,3.7,14.4,103.0,142.25,107.03
2018,6,27,6,15,145.0,45.0,3.65,14.75,74.5,104.58,80.89
2018,6,27,6,30,0.0,46.0,3.6,15.1,46.0,44.43,32.22
2018,6,27,6,45,0.0,56.5,3.6,15.45,56.5,54.59,40.79
2018,6,27,7,0,0.0,67.0,3.6,15.8,67.0,64.76,49.2
2018,6,27,7,15,0.0,84.5,3.6,16.15,84.5,81.84,63.26
2018,6,27,7,30,0.0,102.0,3.6,16.5,102.0,99.13,77.29
2018,6,27,7,45,0.5,120.0,3.55,16.85,120.5,117.28,91.84
2018,6,27,8,0,1.0,138.0,3.5,17.2,139.0,135.49,106.25
2018,6,27,8,15,1.0,145.0,3.55,17.5,146.0,142.36,111.33
2018,6,27,8,30,1.0,152.0,3.6,17.8,153.0,149.24,116.42
2018,6,27,8,45,1.5,158.5,3.6,18.1,159.5,156.04,121.42
2018,6,27,9,0,2.0,165.0,3.6,18.4,166.0,162.88,126.45
2018,6,27,9,15,6.5,196.5,3.6,18.65,201.5,198.19,154.17
2018,6,27,9,30,11.0,228.0,3.6,18.9,237.0,233.81,181.72
2018,6,27,9,45,16.0,264.5,3.65,19.15,278.0,275.16,213.39
2018,6,27,10,0,21.0,301.0,3.7,19.4,319.0,316.72,244.79
2018,6,27,10,15,20.0,304.5,3.75,19.55,322.0,319.3,246.16
2018,6,27,10,30,19.0,308.0,3.8,19.7,325.0,321.8,247.61
2018,6,27,10,45,18.5,306.5,3.85,19.85,323.5,319.7,245.64
2018,6,27,11,0,18.0,305.0,3.9,20.0,322.0,317.55,243.69
2018,6,27,11,15,21.5,325.0,3.95,20.0,345.5,340.76,261.24
2018,6,27,11,30,25.0,345.0,4.0,20.0,369.0,370.04,283.18
2018,6,27,11,45,34.0,377.5,4.05,20.05,410.5,410.96,313.84
2018,6,27,12,0,43.0,410.0,4.1,20.1,452.0,451.36,343.8
2018,6,27,12,15,42.0,406.5,4.15,20.0,447.5,445.06,339.12
2018,6,27,12,30,41.0,403.0,4.2,19.9,443.0,438.59,334.53
2018,6,27,12,45,36.0,384.5,4.25,19.85,419.5,413.3,315.83
2018,6,27,13,0,31.0,366.0,4.3,19.8,396.0,388.27,297.29
2018,6,27,13,15,32.5,365.5,4.35,19.7,396.5,387.07,296.85
2018,6,27,13,30,34.0,365.0,4.4,19.6,397.0,385.66,296.21
2018,6,27,13,45,41.0,369.0,4.45,19.45,406.5,393.07,302.49
2018,6,27,14,0,48.0,373.0,4.5,19.3,416.0,399.81,308.27
2018,6,27,14,15,37.5,346.5,4.55,19.15,379.5,363.04,280.66
2018,6,27,14,30,27.0,320.0,4.6,19.0,343.0,327.21,253.64
2018,6,27,14,45,170.0,274.0,4.65,18.85,408.0,382.52,300.98
2018,6,27,15,0,313.0,228.0,4.7,18.7,473.0,424.1,336.36
2018,6,27,15,15,591.0,162.5,4.7,18.7,596.0,519.76,413.32
2018,6,27,15,30,869.0,97.0,4.7,18.7,719.0,593.21,469.74
2018,6,27,15,45,856.0,94.5,4.85,18.25,675.0,541.58,428.65
2018,6,27,16,0,843.0,92.0,5.0,17.8,631.0,489.89,386.64
2018,6,27,16,15,824.0,90.0,5.05,17.5,583.5,433.35,339.14
2018,6,27,16,30,805.0,88.0,5.1,17.2,536.0,380.55,293.27
2018,6,27,16,45,737.0,93.5,5.1,16.85,474.5,320.1,241.25
2018,6,27,17,0,669.0,99.0,5.1,16.5,413.0,263.3,192.25
2018,6,27,17,15,666.5,89.0,5.1,16.15,371.0,216.51,149.76
2018,6,27,17,30,664.0,79.0,5.1,15.8,329.0,169.98,108.51
2018,6,27,17,45,628.0,73.0,5.1,15.45,281.5,123.66,71.98
2018,6,27,18,0,592.0,67.0,5.1,15.1,234.0,81.43,44.75
2018,6,27,18,15,525.0,60.5,5.05,14.8,187.0,42.93,32.59
2018,6,27,18,30,458.0,54.0,5.0,14.5,140.0,39.8,29.54
2018,6,27,18,45,357.0,45.5,4.9,14.15,100.5,35.3,25.03
2018,6,27,19,0,256.0,37.0,4.8,13.8,61.0,28.95,17.66
2018,6,27,19,15,150.5,23.0,4.75,13.7,35.0,18.35,0.0
2018,6,27,19,30,45.0,9.0,4.7,13.6,9.0,8.85,0.0
2018,6,27,19,45,22.5,4.5,4.65,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,28,4,45,26.5,7.0,4.35,13.25,7.5,0.0,0.0
2018,6,28,5,0,53.0,14.0,4.4,13.4,15.0,18.62,0.0
2018,6,28,5,15,149.0,27.5,4.5,13.75,41.5,53.18,13.01
2018,6,28,5,30,245.0,41.0,4.6,14.1,68.0,97.47,62.89
2018,6,28,5,45,340.5,50.5,4.7,14.45,108.0,144.43,103.03
2018,6,28,6,0,436.0,60.0,4.8,14.8,148.0,203.02,153.52
2018,6,28,6,15,500.0,66.5,4.8,15.2,194.5,256.54,201.21
2018,6,28,6,30,564.0,73.0,4.8,15.6,241.0,316.27,253.67
2018,6,28,6,45,611.0,77.5,4.8,16.05,290.5,372.04,302.1
2018,6,28,7,0,658.0,82.0,4.8,16.5,340.0,431.73,352.46
2018,6,28,7,15,692.5,86.0,4.75,16.85,390.5,487.54,398.43
2018,6,28,7,30,727.0,90.0,4.7,17.2,441.0,544.27,443.81
2018,6,28,7,45,755.0,92.5,4.65,17.55,491.0,598.15,485.65
2018,6,28,8,0,783.0,95.0,4.6,17.9,541.0,652.88,526.95
2018,6,28,8,15,801.0,97.0,4.55,18.25,587.0,700.28,559.91
2018,6,28,8,30,819.0,99.0,4.5,18.6,633.0,747.13,591.86
2018,6,28,8,45,834.5,101.0,4.4,18.95,676.5,787.21,618.0
2018,6,28,9,0,850.0,103.0,4.3,19.3,720.0,829.79,645.6
2018,6,28,9,15,861.0,104.5,4.25,19.6,758.5,866.45,669.05
2018,6,28,9,30,872.0,106.0,4.2,19.9,797.0,901.13,690.89
2018,6,28,9,45,881.0,107.0,4.15,20.2,830.5,931.27,709.36
2018,6,28,10,0,890.0,108.0,4.1,20.5,864.0,958.97,726.02
2018,6,28,10,15,895.5,108.5,4.1,20.65,890.5,980.15,738.89
2018,6,28,10,30,901.0,109.0,4.1,20.8,917.0,998.47,749.87
2018,6,28,10,45,905.0,110.0,4.1,21.0,937.5,1012.84,758.11
2018,6,28,11,0,909.0,111.0,4.1,21.2,958.0,1024.11,764.36
2018,6,28,11,15,911.5,112.0,4.1,21.3,972.0,1030.7,767.88
2018,6,28,11,30,914.0,113.0,4.1,21.4,986.0,1034.06,769.4
2018,6,28,11,45,915.5,113.0,4.15,21.45,993.0,1032.18,768.02
2018,6,28,12,0,917.0,113.0,4.2,21.5,1000.0,1027.08,764.65
2018,6,28,12,15,918.5,112.0,4.25,21.5,1000.0,1017.81,758.74
2018,6,28,12,30,920.0,111.0,4.3,21.5,1000.0,1005.39,750.83
2018,6,28,12,45,922.0,108.5,4.4,21.5,993.0,988.86,740.52
2018,6,28,13,0,924.0,106.0,4.5,21.5,986.0,969.26,728.33
2018,6,28,13,15,920.5,106.0,4.55,21.45,971.0,944.09,712.22
2018,6,28,13,30,917.0,106.0,4.6,21.4,956.0,916.23,694.22
2018,6,28,13,45,912.5,105.0,4.65,21.3,934.0,883.97,673.21
2018,6,28,14,0,908.0,104.0,4.7,21.2,912.0,849.36,650.39
2018,6,28,14,15,901.0,103.5,4.7,21.05,883.5,811.06,624.59
2018,6,28,14,30,894.0,103.0,4.7,20.9,855.0,770.9,597.24
2018,6,28,14,45,885.5,101.0,4.75,20.8,820.5,726.6,566.73
2018,6,28,15,0,877.0,99.0,4.8,20.7,786.0,680.96,534.34
2018,6,28,15,15,866.0,97.5,4.8,20.7,747.0,633.13,497.61
2018,6,28,15,30,855.0,96.0,4.8,20.7,708.0,584.61,459.5
2018,6,28,15,45,841.0,94.0,4.8,20.25,664.5,533.59,419.26
2018,6,28,16,0,827.0,92.0,4.8,19.8,621.0,482.62,377.85
2018,6,28,16,15,809.0,89.5,4.8,19.45,574.0,426.86,331.41
2018,6,28,16,30,791.0,87.0,4.8,19.1,527.0,374.74,286.54
2018,6,28,16,45,767.0,84.5,4.85,18.8,478.5,321.89,240.18
2018,6,28,17,0,743.0,82.0,4.9,18.5,430.0,271.11,194.89
2018,6,28,17,15,711.0,78.0,4.9,18.05,380.0,219.54,149.48
2018,6,28,17,30,679.0,74.0,4.9,17.6,330.0,168.37,105.79
2018,6,28,17,45,633.5,69.5,4.9,17.15,280.5,121.49,69.43
2018,6,28,18,0,588.0,65.0,4.9,16.7,231.0,79.7,43.06
2018,6,28,18,15,522.5,58.5,4.8,16.3,184.5,41.34,30.98
2018,6,28,18,30,457.0,52.0,4.7,15.9,138.0,37.93,27.73
2018,6,28,18,45,359.0,43.5,4.6,15.5,99.0,33.32,23.17
2018,6,28,19,0,261.0,35.0,4.5,15.1,60.0,27.26,16.21
2018,6,28,19,15,154.0,22.0,4.4,14.85,34.5,17.49,0.0
2018,6,28,19,30,47.0,9.0,4.3,14.6,9.0,8.85,0.0
2018,6,28,19,45,23.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,29,4,45,50.0,7.0,1.3,13.35,8.0,0.0,0.0
2018,6,29,5,0,100.0,14.0,1.3,13.6,16.0,22.83,0.0
2018,6,29,5,15,217.5,24.5,1.3,14.1,43.5,59.51,12.44
2018,6,29,5,30,335.0,35.0,1.3,14.6,71.0,108.65,67.87
2018,6,29,5,45,427.0,41.5,1.35,15.1,112.0,156.99,109.61
2018,6,29,6,0,519.0,48.0,1.4,15.6,153.0,214.95,159.5
2018,6,29,6,15,578.0,53.5,1.45,16.1,200.5,269.64,207.77
2018,6,29,6,30,637.0,59.0,1.5,16.6,248.0,330.07,259.88
2018,6,29,6,45,679.5,62.5,1.5,17.15,298.0,385.43,306.69
2018,6,29,7,0,722.0,66.0,1.5,17.7,348.0,445.06,355.21
2018,6,29,7,15,751.5,69.5,1.5,18.35,398.5,500.57,398.71
2018,6,29,7,30,781.0,73.0,1.5,19.0,449.0,557.63,441.75
2018,6,29,7,45,804.0,75.0,1.55,19.65,498.5,610.05,480.16
2018,6,29,8,0,827.0,77.0,1.6,20.3,548.0,659.81,514.54
2018,6,29,8,15,844.5,79.0,1.7,20.85,595.0,708.45,546.87
2018,6,29,8,30,862.0,81.0,1.8,21.4,642.0,756.43,578.17
2018,6,29,8,45,875.0,83.0,1.85,21.9,685.5,799.87,605.53
2018,6,29,9,0,888.0,85.0,1.9,22.4,729.0,841.81,631.49
2018,6,29,9,15,896.0,87.5,2.0,22.85,767.5,878.21,654.02
2018,6,29,9,30,904.0,90.0,2.1,23.3,806.0,912.37,674.92
2018,6,29,9,45,907.0,94.0,2.2,23.7,838.5,941.09,692.27
2018,6,29,10,0,910.0,98.0,2.3,24.1,871.0,966.97,707.76
2018,6,29,10,15,915.0,99.0,2.35,24.35,897.5,988.67,720.44
2018,6,29,10,30,920.0,100.0,2.4,24.6,924.0,1007.41,731.28
2018,6,29,10,45,924.0,101.0,2.5,24.9,945.0,1022.1,739.97
2018,6,29,11,0,928.0,102.0,2.6,25.2,966.0,1033.62,746.73
2018,6,29,11,15,930.5,102.5,2.7,25.3,980.0,1039.88,750.84
2018,6,29,11,30,933.0,103.0,2.8,25.4,994.0,1042.87,752.98
2018,6,29,11,45,934.0,103.0,2.85,25.55,1000.5,1040.54,751.23
2018,6,29,12,0,935.0,103.0,2.9,25.7,1007.0,1034.94,747.54
2018,6,29,12,15,933.5,104.0,3.0,25.7,1006.0,1024.64,741.82
2018,6,29,12,30,932.0,105.0,3.1,25.7,1005.0,1011.19,734.14
2018,6,29,12,45,928.5,105.5,3.2,25.7,996.0,992.26,722.93
2018,6,29,13,0,925.0,106.0,3.3,25.7,987.0,970.41,709.81
2018,6,29,13,15,922.5,105.5,3.4,25.65,972.5,945.66,694.87
2018,6,29,13,30,920.0,105.0,3.5,25.6,958.0,918.17,678.01
2018,6,29,13,45,916.5,103.0,3.55,25.55,936.0,885.74,657.41
2018,6,29,14,0,913.0,101.0,3.6,25.5,914.0,850.88,635.04
2018,6,29,14,15,907.5,100.0,3.65,25.35,886.0,813.13,610.74
2018,6,29,14,30,902.0,99.0,3.7,25.2,858.0,773.41,584.8
2018,6,29,14,45,895.0,96.5,3.75,25.05,824.0,729.4,555.52
2018,6,29,15,0,888.0,94.0,3.8,24.9,790.0,683.92,524.53
2018,6,29,15,15,877.0,93.0,3.8,24.9,751.0,636.1,488.85
2018,6,29,15,30,866.0,92.0,3.8,24.9,712.0,587.57,451.76
2018,6,29,15,45,853.5,89.5,3.8,24.45,668.5,536.37,412.48
2018,6,29,16,0,841.0,87.0,3.8,24.0,625.0,485.07,371.87
2018,6,29,16,15,824.0,84.5,3.8,23.65,578.5,431.98,328.49
2018,6,29,16,30,807.0,82.0,3.8,23.3,532.0,376.5,282.09
2018,6,29,16,45,783.5,79.5,3.8,23.0,482.5,322.98,236.1
2018,6,29,17,0,760.0,77.0,3.8,22.7,433.0,271.45,191.03
2018,6,29,17,15,728.5,73.5,3.8,22.15,383.0,219.5,146.15
2018,6,29,17,30,697.0,70.0,3.8,21.6,333.0,170.84,105.23
2018,6,29,17,45,652.5,65.5,3.75,21.1,283.0,120.36,66.53
2018,6,29,18,0,608.0,61.0,3.7,20.6,233.0,77.57,39.91
2018,6,29,18,15,544.0,55.0,3.6,19.95,186.5,38.53,28.05
2018,6,29,18,30,480.0,49.0,3.5,19.3,140.0,35.22,24.98
2018,6,29,18,45,383.0,41.0,3.45,18.65,100.0,30.92,20.81
2018,6,29,19,0,286.0,33.0,3.4,18.0,60.0,26.41,15.31
2018,6,29,19,15,170.5,20.5,3.4,17.65,34.5,16.21,0.0
2018,6,29,19,30,55.0,8.0,3.4,17.3,9.0,7.86,0.0
2018,6,29,19,45,27.5,4.0,3.35,16.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,30,4,45,66.0,6.5,1.1,16.8,8.0,0.0,0.0
2018,6,30,5,0,132.0,13.0,1.1,17.0,16.0,24.6,0.0
2018,6,30,5,15,259.5,22.0,1.15,17.5,44.5,62.62,10.52
2018,6,30,5,30,387.0,31.0,1.2,18.0,73.0,114.29,69.12
2018,6,30,5,45,474.5,37.5,1.2,18.5,115.0,163.96,112.01
2018,6,30,6,0,562.0,44.0,1.2,19.0,157.0,222.92,162.43
2018,6,30,6,15,618.0,49.0,1.2,19.5,205.0,277.4,210.1
2018,6,30,6,30,674.0,54.0,1.2,20.0,253.0,338.14,261.77
2018,6,30,6,45,713.0,57.5,1.15,20.5,303.5,394.57,308.58
2018,6,30,7,0,752.0,61.0,1.1,21.0,354.0,454.05,355.91
2018,6,30,7,15,780.5,64.0,1.1,21.65,405.0,509.88,398.69
2018,6,30,7,30,809.0,67.0,1.1,22.3,456.0,564.59,439.07
2018,6,30,7,45,830.0,69.5,1.15,22.95,505.5,617.33,476.85
2018,6,30,8,0,851.0,72.0,1.2,23.6,555.0,670.24,512.21
2018,6,30,8,15,865.5,74.0,1.25,24.25,601.5,717.71,542.23
2018,6,30,8,30,880.0,76.0,1.3,24.9,648.0,764.25,571.05
2018,6,30,8,45,892.0,77.5,1.35,25.5,691.0,807.04,596.94
2018,6,30,9,0,904.0,79.0,1.4,26.1,734.0,848.22,621.4
2018,6,30,9,15,912.5,81.0,1.45,26.6,773.0,885.08,642.97
2018,6,30,9,30,921.0,83.0,1.5,27.1,812.0,919.68,662.9
2018,6,30,9,45,926.5,85.0,1.6,27.55,845.0,949.07,680.15
2018,6,30,10,0,932.0,87.0,1.7,28.0,878.0,975.71,695.66
2018,6,30,10,15,937.5,88.0,1.75,28.3,905.5,998.39,708.45
2018,6,30,10,30,943.0,89.0,1.8,28.6,933.0,1018.07,719.41
2018,6,30,10,45,946.0,90.5,1.9,28.85,954.0,1032.68,728.12
2018,6,30,11,0,949.0,92.0,2.0,29.1,975.0,1044.01,734.92
2018,6,30,11,15,950.5,92.5,2.05,29.25,988.5,1049.49,737.88
2018,6,30,11,30,952.0,93.0,2.1,29.4,1002.0,1051.6,738.93
2018,6,30,11,45,952.5,93.0,2.2,29.5,1008.0,1048.83,737.85
2018,6,30,12,0,953.0,93.0,2.3,29.6,1014.0,1042.73,734.81
2018,6,30,12,15,950.5,95.0,2.35,29.6,1013.0,1032.39,728.96
2018,6,30,12,30,948.0,97.0,2.4,29.6,1012.0,1018.85,721.2
2018,6,30,12,45,942.0,100.0,2.45,29.6,1003.0,999.83,710.07
2018,6,30,13,0,936.0,103.0,2.5,29.6,994.0,977.91,697.15
2018,6,30,13,15,933.0,102.0,2.55,29.55,978.5,952.0,681.8
2018,6,30,13,30,930.0,101.0,2.6,29.5,963.0,923.35,664.63
2018,6,30,13,45,835.5,147.5,2.65,29.45,908.0,859.47,624.27
2018,6,30,14,0,741.0,194.0,2.7,29.4,853.0,800.85,586.92
2018,6,30,14,15,778.0,168.5,2.75,29.25,841.0,777.68,573.12
2018,6,30,14,30,815.0,143.0,2.8,29.1,829.0,750.44,556.18
2018,6,30,14,45,852.0,120.0,2.85,28.95,811.0,721.42,537.89
2018,6,30,15,0,889.0,97.0,2.9,28.8,793.0,687.75,515.86
2018,6,30,15,15,878.5,95.0,2.9,28.8,753.5,639.24,480.66
2018,6,30,15,30,868.0,93.0,2.9,28.8,714.0,589.98,444.11
2018,6,30,15,45,851.5,91.5,3.0,28.15,669.0,537.48,405.5
2018,6,30,16,0,835.0,90.0,3.1,27.5,624.0,485.26,365.67
2018,6,30,16,15,812.5,89.0,3.1,26.95,576.0,428.52,320.83
2018,6,30,16,30,790.0,88.0,3.1,26.4,528.0,375.86,277.69
2018,6,30,16,45,760.0,86.0,3.1,25.9,477.0,321.54,232.29
2018,6,30,17,0,730.0,84.0,3.1,25.4,426.0,269.92,188.34
2018,6,30,17,15,692.0,80.5,3.1,24.55,375.0,215.35,142.62
2018,6,30,17,30,654.0,77.0,3.1,23.7,324.0,167.28,103.18
2018,6,30,17,45,597.5,73.5,3.1,22.9,273.5,121.34,69.07
2018,6,30,18,0,541.0,70.0,3.1,22.1,223.0,81.7,45.08
2018,6,30,18,15,472.5,62.5,3.05,21.35,177.0,44.94,33.43
2018,6,30,18,30,404.0,55.0,3.0,20.6,131.0,40.69,29.55
2018,6,30,18,45,308.5,44.0,2.95,19.8,92.0,33.27,22.69
2018,6,30,19,0,213.0,33.0,2.9,19.0,53.0,25.57,14.57
2018,6,30,19,15,125.5,20.0,2.9,18.6,30.0,15.78,0.0
2018,6,30,19,30,38.0,7.0,2.9,18.2,7.0,6.88,0.0
2018,6,30,19,45,19.0,3.5,2.9,17.85,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
