Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,22.08,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,52.71,19.04
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,94.31,62.66
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,142.02,103.02
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,132.9,100.82
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,119.23,92.67
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,124.98,98.49
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,124.75,98.22
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,162.49,128.85
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,201.82,160.21
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,230.82,182.67
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,260.44,205.28
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,292.59,229.41
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,325.02,253.32
2018,7,21,8,45,87.0,277.5,2.25,22.0,335.5,353.16,273.53
2018,7,21,9,0,88.0,301.0,2.3,22.4,363.0,381.08,293.32
2018,7,21,9,15,154.0,309.5,2.35,22.75,425.0,456.37,350.13
2018,7,21,9,30,220.0,318.0,2.4,23.1,487.0,535.6,408.27
2018,7,21,9,45,341.0,297.5,2.4,23.45,573.0,629.01,477.07
2018,7,21,10,0,462.0,277.0,2.4,23.8,659.0,735.69,552.73
2018,7,21,10,15,480.0,283.0,2.5,24.05,692.5,767.14,573.18
2018,7,21,10,30,498.0,289.0,2.6,24.3,726.0,797.4,593.28
2018,7,21,10,45,498.0,295.5,2.65,24.5,741.5,809.06,600.14
2018,7,21,11,0,498.0,302.0,2.7,24.7,757.0,818.73,605.83
2018,7,21,11,15,424.5,332.0,2.75,24.85,724.5,777.43,575.04
2018,7,21,11,30,351.0,362.0,2.8,25.0,692.0,726.98,538.28
2018,7,21,11,45,299.0,390.5,2.85,25.15,673.0,701.89,519.12
2018,7,21,12,0,247.0,419.0,2.9,25.3,654.0,675.59,498.88
2018,7,21,12,15,260.5,418.5,2.95,25.3,666.5,683.46,505.01
2018,7,21,12,30,274.0,418.0,3.0,25.3,679.0,689.97,510.01
2018,7,21,12,45,393.5,358.5,3.1,25.3,730.0,740.95,549.74
2018,7,21,13,0,513.0,299.0,3.2,25.3,781.0,782.81,582.58
2018,7,21,13,15,516.0,294.0,3.2,25.2,772.5,766.17,571.34
2018,7,21,13,30,519.0,289.0,3.2,25.1,764.0,747.77,559.22
2018,7,21,13,45,499.0,281.0,3.25,25.0,729.0,705.12,530.04
2018,7,21,14,0,479.0,273.0,3.3,24.9,694.0,662.31,500.48
2018,7,21,14,15,646.0,197.5,3.3,24.7,745.5,701.94,533.46
2018,7,21,14,30,813.0,122.0,3.3,24.5,797.0,727.97,553.85
2018,7,21,14,45,806.0,118.5,3.3,24.35,764.5,686.16,525.18
2018,7,21,15,0,799.0,115.0,3.3,24.2,732.0,642.15,493.67
2018,7,21,15,15,786.5,113.0,3.3,24.2,694.0,595.46,458.74
2018,7,21,15,30,774.0,111.0,3.3,24.2,656.0,548.36,422.68
2018,7,21,15,45,720.5,121.0,3.3,23.7,602.5,490.86,378.44
2018,7,21,16,0,667.0,131.0,3.3,23.2,549.0,435.1,334.63
2018,7,21,16,15,689.5,113.5,3.35,22.85,516.0,392.57,299.67
2018,7,21,16,30,712.0,96.0,3.4,22.5,483.0,349.44,262.64
2018,7,21,16,45,659.0,98.5,3.4,22.15,429.5,292.95,215.22
2018,7,21,17,0,606.0,101.0,3.4,21.8,376.0,243.95,173.62
2018,7,21,17,15,520.0,102.0,3.35,21.35,318.0,192.34,131.86
2018,7,21,17,30,434.0,103.0,3.3,20.9,260.0,150.24,99.62
2018,7,21,17,45,447.0,85.5,3.25,20.4,225.0,110.89,68.12
2018,7,21,18,0,460.0,68.0,3.2,19.9,190.0,69.62,40.36
2018,7,21,18,15,416.5,58.0,3.15,19.5,150.5,41.33,30.46
2018,7,21,18,30,373.0,48.0,3.1,19.1,111.0,35.63,25.16
2018,7,21,18,45,280.5,37.5,3.0,18.65,76.0,28.59,18.39
2018,7,21,19,0,188.0,27.0,2.9,18.2,41.0,21.15,7.44
2018,7,21,19,15,107.5,16.5,2.85,18.0,23.0,16.22,0.0
2018,7,21,19,30,27.0,6.0,2.8,17.8,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,17.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,13.0,2.5,2.05,16.2,2.0,0.0,0.0
2018,7,22,5,0,26.0,5.0,2.1,16.3,4.0,0.0,0.0
2018,7,22,5,15,110.0,15.5,2.15,16.6,21.5,27.39,0.0
2018,7,22,5,30,194.0,26.0,2.2,16.9,39.0,63.43,20.11
2018,7,22,5,45,202.0,27.0,2.2,17.2,50.5,78.46,49.75
2018,7,22,6,0,210.0,28.0,2.2,17.5,62.0,94.19,66.04
2018,7,22,6,15,124.5,30.5,2.25,17.85,52.5,77.78,56.93
2018,7,22,6,30,39.0,33.0,2.3,18.2,43.0,48.78,35.03
2018,7,22,6,45,19.5,46.0,2.3,18.55,51.0,53.46,39.34
2018,7,22,7,0,0.0,59.0,2.3,18.9,59.0,57.01,42.22
2018,7,22,7,15,0.0,78.0,2.35,19.3,78.0,75.5,57.37
2018,7,22,7,30,0.0,97.0,2.4,19.7,97.0,94.33,72.54
2018,7,22,7,45,0.0,113.5,2.4,20.15,113.5,110.68,85.44
2018,7,22,8,0,0.0,130.0,2.4,20.6,130.0,127.04,98.17
2018,7,22,8,15,4.5,160.0,2.45,20.95,163.0,160.28,124.37
2018,7,22,8,30,9.0,190.0,2.5,21.3,196.0,193.96,150.48
2018,7,22,8,45,10.0,202.5,2.5,21.7,209.5,207.4,160.28
2018,7,22,9,0,11.0,215.0,2.5,22.1,223.0,220.89,170.09
2018,7,22,9,15,31.5,250.0,2.55,22.35,274.0,280.55,216.05
2018,7,22,9,30,52.0,285.0,2.6,22.6,325.0,335.75,257.69
2018,7,22,9,45,140.5,332.0,2.65,22.9,446.5,474.66,362.51
2018,7,22,10,0,229.0,379.0,2.7,23.2,568.0,609.4,460.05
2018,7,22,10,15,371.0,338.5,2.8,23.35,657.5,713.39,536.45
2018,7,22,10,30,513.0,298.0,2.9,23.5,747.0,821.26,613.7
2018,7,22,10,45,688.0,206.5,3.0,23.7,825.0,905.08,673.1
2018,7,22,11,0,863.0,115.0,3.1,23.9,903.0,978.29,720.71
2018,7,22,11,15,867.0,115.0,3.15,23.95,917.5,985.86,724.78
2018,7,22,11,30,871.0,115.0,3.2,24.0,932.0,990.32,727.49
2018,7,22,11,45,873.0,115.5,3.3,24.1,940.0,990.16,727.54
2018,7,22,12,0,875.0,116.0,3.4,24.2,948.0,986.84,725.63
2018,7,22,12,15,876.5,114.5,3.45,24.2,948.5,977.89,720.03
2018,7,22,12,30,878.0,113.0,3.5,24.2,949.0,965.86,712.52
2018,7,22,12,45,878.5,111.5,3.55,24.25,942.5,949.84,702.29
2018,7,22,13,0,879.0,110.0,3.6,24.3,936.0,930.86,690.15
2018,7,22,13,15,876.0,109.5,3.65,24.25,921.5,906.78,674.87
2018,7,22,13,30,873.0,109.0,3.7,24.2,907.0,880.05,657.78
2018,7,22,13,45,868.5,107.5,3.75,24.15,885.5,848.53,637.33
2018,7,22,14,0,864.0,106.0,3.8,24.1,864.0,814.7,615.17
2018,7,22,14,15,858.0,104.5,3.85,24.0,837.0,777.55,590.63
2018,7,22,14,30,852.0,103.0,3.9,23.9,810.0,738.52,564.52
2018,7,22,14,45,844.0,101.5,3.9,23.75,777.0,696.38,535.83
2018,7,22,15,0,836.0,100.0,3.9,23.6,744.0,652.89,505.03
2018,7,22,15,15,824.5,98.0,3.9,23.6,705.5,605.63,469.33
2018,7,22,15,30,813.0,96.0,3.9,23.6,667.0,557.75,432.31
2018,7,22,15,45,799.5,93.0,3.9,23.15,624.5,507.52,393.27
2018,7,22,16,0,786.0,90.0,3.9,22.7,582.0,454.82,351.2
2018,7,22,16,15,768.0,87.5,3.85,22.45,536.5,403.19,308.34
2018,7,22,16,30,750.0,85.0,3.8,22.2,491.0,352.57,265.13
2018,7,22,16,45,726.0,81.0,3.8,21.95,443.0,299.91,219.58
2018,7,22,17,0,702.0,77.0,3.8,21.7,395.0,249.36,175.2
2018,7,22,17,15,669.0,73.0,3.8,21.3,346.0,199.28,131.9
2018,7,22,17,30,636.0,69.0,3.8,20.9,297.0,149.95,90.85
2018,7,22,17,45,590.5,64.0,3.75,20.55,249.5,104.7,57.28
2018,7,22,18,0,545.0,59.0,3.7,20.2,202.0,64.59,34.28
2018,7,22,18,15,478.5,52.0,3.6,19.85,158.0,36.21,25.95
2018,7,22,18,30,412.0,45.0,3.5,19.5,114.0,32.99,22.83
2018,7,22,18,45,315.0,35.5,3.45,19.1,78.0,27.21,17.13
2018,7,22,19,0,218.0,26.0,3.4,18.7,42.0,21.03,6.63
2018,7,22,19,15,126.0,16.0,3.35,18.45,23.5,15.73,0.0
2018,7,22,19,30,34.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.25,18.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.6,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.6,15.2,4.0,0.0,0.0
2018,7,23,5,15,130.0,14.5,2.6,15.5,21.5,28.44,0.0
2018,7,23,5,30,226.0,24.0,2.6,15.8,39.0,66.09,17.63
2018,7,23,5,45,328.0,33.0,2.6,16.15,75.0,113.66,73.01
2018,7,23,6,0,430.0,42.0,2.6,16.5,111.0,169.17,120.74
2018,7,23,6,15,323.5,53.0,2.6,16.9,115.5,168.26,127.49
2018,7,23,6,30,217.0,64.0,2.6,17.3,120.0,157.5,123.4
2018,7,23,6,45,168.5,90.5,2.6,17.75,139.5,172.09,137.28
2018,7,23,7,0,120.0,117.0,2.6,18.2,159.0,181.32,145.38
2018,7,23,7,15,179.5,136.5,2.6,18.7,211.0,244.62,197.13
2018,7,23,7,30,239.0,156.0,2.6,19.2,263.0,308.63,248.44
2018,7,23,7,45,287.5,171.0,2.6,19.65,314.5,366.02,293.51
2018,7,23,8,0,336.0,186.0,2.6,20.1,366.0,427.23,340.57
2018,7,23,8,15,452.0,173.0,2.6,20.6,439.0,517.37,409.78
2018,7,23,8,30,568.0,160.0,2.6,21.1,512.0,612.4,480.56
2018,7,23,8,45,687.5,131.0,2.6,21.6,588.5,696.74,541.04
2018,7,23,9,0,807.0,102.0,2.6,22.1,665.0,785.24,600.67
2018,7,23,9,15,789.5,116.5,2.65,22.55,693.5,811.49,616.09
2018,7,23,9,30,772.0,131.0,2.7,23.0,722.0,834.04,629.39
2018,7,23,9,45,788.5,131.5,2.75,23.4,759.0,868.97,651.23
2018,7,23,10,0,805.0,132.0,2.8,23.8,796.0,902.04,671.52
2018,7,23,10,15,855.5,111.5,2.85,24.1,839.5,937.8,693.73
2018,7,23,10,30,906.0,91.0,2.9,24.4,883.0,977.75,718.51
2018,7,23,10,45,910.0,92.5,2.9,24.7,905.0,993.72,726.99
2018,7,23,11,0,914.0,94.0,2.9,25.0,927.0,1006.51,733.67
2018,7,23,11,15,916.5,94.5,3.0,25.15,941.5,1013.51,737.99
2018,7,23,11,30,919.0,95.0,3.1,25.3,956.0,1017.21,740.33
2018,7,23,11,45,918.5,97.0,3.15,25.45,963.5,1016.15,739.29
2018,7,23,12,0,918.0,99.0,3.2,25.6,971.0,1011.77,736.24
2018,7,23,12,15,915.0,101.0,3.3,25.6,970.5,1001.66,730.41
2018,7,23,12,30,912.0,103.0,3.4,25.6,970.0,988.38,722.59
2018,7,23,12,45,905.0,106.0,3.5,25.6,961.0,969.21,710.95
2018,7,23,13,0,898.0,109.0,3.6,25.6,952.0,947.21,697.43
2018,7,23,13,15,896.0,108.0,3.7,25.45,938.0,923.09,682.87
2018,7,23,13,30,894.0,107.0,3.8,25.3,924.0,896.2,666.36
2018,7,23,13,45,891.0,106.0,3.9,25.15,903.5,865.81,647.34
2018,7,23,14,0,888.0,105.0,4.0,25.0,883.0,832.95,626.46
2018,7,23,14,15,882.0,103.5,4.05,24.85,855.5,794.92,601.56
2018,7,23,14,30,876.0,102.0,4.1,24.7,828.0,754.95,575.05
2018,7,23,14,45,869.0,99.5,4.15,24.55,794.0,711.55,545.79
2018,7,23,15,0,862.0,97.0,4.2,24.4,760.0,666.68,514.43
2018,7,23,15,15,851.0,95.0,4.2,24.4,721.0,618.53,478.13
2018,7,23,15,30,840.0,93.0,4.2,24.4,682.0,569.67,440.43
2018,7,23,15,45,826.5,90.5,4.2,23.95,639.0,518.56,400.75
2018,7,23,16,0,813.0,88.0,4.2,23.5,596.0,467.45,359.83
2018,7,23,16,15,794.5,85.5,4.15,23.2,549.0,411.68,313.91
2018,7,23,16,30,776.0,83.0,4.1,22.9,502.0,359.44,269.46
2018,7,23,16,45,744.5,80.5,4.1,22.55,450.5,304.39,222.19
2018,7,23,17,0,713.0,78.0,4.1,22.2,399.0,252.23,176.77
2018,7,23,17,15,680.0,73.5,4.0,21.75,349.5,201.09,132.64
2018,7,23,17,30,647.0,69.0,3.9,21.3,300.0,150.68,90.81
2018,7,23,17,45,600.0,64.0,3.85,20.9,251.5,104.7,56.94
2018,7,23,18,0,553.0,59.0,3.8,20.5,203.0,64.04,33.97
2018,7,23,18,15,472.5,53.0,3.7,20.0,157.0,37.2,26.78
2018,7,23,18,30,392.0,47.0,3.6,19.5,111.0,34.99,24.52
2018,7,23,18,45,278.5,37.0,3.45,19.0,74.5,28.3,17.98
2018,7,23,19,0,165.0,27.0,3.3,18.5,38.0,21.25,5.9
2018,7,23,19,15,99.0,16.5,3.3,18.2,21.5,16.22,0.0
2018,7,23,19,30,33.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.3,17.6,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.9,15.75,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,24,5,15,70.0,10.0,2.95,16.1,14.0,17.37,0.0
2018,7,24,5,30,134.0,19.0,3.0,16.4,27.0,44.98,8.02
2018,7,24,5,45,126.0,17.0,3.05,16.65,30.5,49.46,29.18
2018,7,24,6,0,118.0,15.0,3.1,16.9,34.0,52.67,34.59
2018,7,24,6,15,79.0,14.5,3.1,17.3,29.0,43.55,29.37
2018,7,24,6,30,40.0,14.0,3.1,17.7,24.0,30.44,19.66
2018,7,24,6,45,21.0,23.0,3.1,18.1,28.5,32.56,21.84
2018,7,24,7,0,2.0,32.0,3.1,18.5,33.0,31.85,21.22
2018,7,24,7,15,2.0,58.0,3.05,18.9,59.0,57.11,42.24
2018,7,24,7,30,2.0,84.0,3.0,19.3,85.0,82.5,63.02
2018,7,24,7,45,7.0,124.0,3.0,19.75,127.5,125.69,98.05
2018,7,24,8,0,12.0,164.0,3.0,20.2,170.0,169.68,133.01
2018,7,24,8,15,29.5,199.5,3.0,20.65,217.0,224.03,175.84
2018,7,24,8,30,47.0,235.0,3.0,21.1,264.0,275.39,215.47
2018,7,24,8,45,56.0,258.0,3.0,21.55,295.0,307.89,239.69
2018,7,24,9,0,65.0,281.0,3.0,22.0,326.0,340.85,263.96
2018,7,24,9,15,66.5,300.0,3.05,22.4,348.5,363.49,279.99
2018,7,24,9,30,68.0,319.0,3.1,22.8,371.0,385.97,295.78
2018,7,24,9,45,69.5,338.5,3.2,23.2,394.0,408.79,311.75
2018,7,24,10,0,71.0,358.0,3.3,23.6,417.0,431.38,327.42
2018,7,24,10,15,176.0,356.0,3.3,23.9,508.0,537.88,407.87
2018,7,24,10,30,281.0,354.0,3.3,24.2,599.0,647.15,487.56
2018,7,24,10,45,475.5,286.0,3.35,24.5,713.5,776.77,582.85
2018,7,24,11,0,670.0,218.0,3.4,24.8,828.0,903.65,671.65
2018,7,24,11,15,733.0,190.5,3.45,24.95,868.0,935.68,691.55
2018,7,24,11,30,796.0,163.0,3.5,25.1,908.0,970.02,713.65
2018,7,24,11,45,828.5,148.0,3.55,25.25,929.0,978.18,718.4
2018,7,24,12,0,861.0,133.0,3.6,25.4,950.0,989.56,725.58
2018,7,24,12,15,885.5,119.0,3.65,25.4,959.5,990.62,726.46
2018,7,24,12,30,910.0,105.0,3.7,25.4,969.0,988.11,725.18
2018,7,24,12,45,906.5,106.5,3.75,25.45,961.5,970.77,714.07
2018,7,24,13,0,903.0,108.0,3.8,25.5,954.0,950.48,701.14
2018,7,24,13,15,901.0,107.0,3.85,25.45,940.0,926.22,685.85
2018,7,24,13,30,899.0,106.0,3.9,25.4,926.0,899.18,668.66
2018,7,24,13,45,895.0,105.0,3.95,25.3,905.0,867.76,648.56
2018,7,24,14,0,891.0,104.0,4.0,25.2,884.0,833.92,626.67
2018,7,24,14,15,885.5,102.0,4.05,25.1,856.0,795.66,601.52
2018,7,24,14,30,880.0,100.0,4.1,25.0,828.0,755.41,574.75
2018,7,24,14,45,872.5,99.0,4.1,24.85,795.0,712.91,546.0
2018,7,24,15,0,865.0,98.0,4.1,24.7,762.0,668.94,515.15
2018,7,24,15,15,854.0,95.5,4.1,24.7,722.5,620.13,478.47
2018,7,24,15,30,843.0,93.0,4.1,24.7,683.0,570.61,440.37
2018,7,24,15,45,829.5,90.5,4.15,24.2,639.5,519.32,400.79
2018,7,24,16,0,816.0,88.0,4.2,23.7,596.0,468.01,359.89
2018,7,24,16,15,799.0,85.0,4.2,23.4,549.5,412.22,314.0
2018,7,24,16,30,782.0,82.0,4.2,23.1,503.0,359.8,269.41
2018,7,24,16,45,759.0,79.0,4.2,22.75,454.5,306.61,223.36
2018,7,24,17,0,736.0,76.0,4.2,22.4,406.0,255.39,178.34
2018,7,24,17,15,703.5,71.5,4.15,21.95,355.5,203.07,133.16
2018,7,24,17,30,671.0,67.0,4.1,21.5,305.0,154.21,92.59
2018,7,24,17,45,626.5,61.5,4.05,21.0,256.0,104.08,55.49
2018,7,24,18,0,582.0,56.0,4.0,20.5,207.0,61.66,31.73
2018,7,24,18,15,515.5,49.5,3.95,20.05,161.5,34.33,24.27
2018,7,24,18,30,449.0,43.0,3.9,19.6,116.0,31.45,21.44
2018,7,24,18,45,348.0,34.0,3.85,19.15,79.0,26.06,16.02
2018,7,24,19,0,247.0,25.0,3.8,18.7,42.0,20.33,4.38
2018,7,24,19,15,143.0,15.0,3.75,18.45,23.0,14.74,0.0
2018,7,24,19,30,39.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.65,17.95,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.8,16.15,17.5,22.4,0.0
2018,7,25,5,30,218.0,22.0,2.8,16.5,35.0,61.66,8.31
2018,7,25,5,45,345.5,30.5,2.85,16.85,73.5,113.91,71.58
2018,7,25,6,0,473.0,39.0,2.9,17.2,112.0,176.29,124.51
2018,7,25,6,15,332.0,45.5,2.8,17.65,106.0,164.12,123.37
2018,7,25,6,30,191.0,52.0,2.7,18.1,100.0,133.72,103.73
2018,7,25,6,45,125.5,82.0,2.65,18.55,116.5,139.9,110.64
2018,7,25,7,0,60.0,112.0,2.6,19.0,133.0,142.64,113.15
2018,7,25,7,15,92.5,144.0,2.6,19.65,182.0,201.38,160.87
2018,7,25,7,30,125.0,176.0,2.6,20.3,231.0,258.73,206.4
2018,7,25,7,45,178.0,197.5,2.6,20.9,286.5,320.14,254.59
2018,7,25,8,0,231.0,219.0,2.6,21.5,342.0,392.59,310.12
2018,7,25,8,15,448.0,178.0,2.6,22.15,444.5,519.36,408.89
2018,7,25,8,30,665.0,137.0,2.6,22.8,547.0,659.85,513.79
2018,7,25,8,45,766.5,109.5,2.6,23.45,615.5,732.71,562.53
2018,7,25,9,0,868.0,82.0,2.6,24.1,684.0,808.38,611.9
2018,7,25,9,15,876.0,84.5,2.65,24.6,723.0,845.26,634.25
2018,7,25,9,30,884.0,87.0,2.7,25.1,762.0,879.94,655.18
2018,7,25,9,45,887.0,91.0,2.7,25.6,794.5,909.3,672.0
2018,7,25,10,0,890.0,95.0,2.7,26.1,827.0,935.85,686.87
2018,7,25,10,15,896.0,96.5,2.8,26.4,855.5,959.65,701.25
2018,7,25,10,30,902.0,98.0,2.9,26.7,884.0,980.55,713.77
2018,7,25,10,45,906.0,99.5,3.0,26.95,906.0,996.46,723.26
2018,7,25,11,0,910.0,101.0,3.1,27.2,928.0,1009.19,730.8
2018,7,25,11,15,913.0,102.5,3.2,27.3,944.0,1017.68,736.15
2018,7,25,11,30,916.0,104.0,3.3,27.4,960.0,1022.86,739.5
2018,7,25,11,45,917.0,104.5,3.45,27.45,967.5,1021.69,739.4
2018,7,25,12,0,918.0,105.0,3.6,27.5,975.0,1017.2,737.27
2018,7,25,12,15,919.0,104.5,3.7,27.4,975.5,1008.41,732.51
2018,7,25,12,30,920.0,104.0,3.8,27.3,976.0,996.37,725.72
2018,7,25,12,45,920.5,102.5,3.9,27.2,969.5,979.66,715.91
2018,7,25,13,0,921.0,101.0,4.0,27.1,963.0,959.82,704.06
2018,7,25,13,15,917.5,100.5,4.1,26.9,948.0,934.29,688.67
2018,7,25,13,30,914.0,100.0,4.2,26.7,933.0,905.99,671.35
2018,7,25,13,45,910.0,99.5,4.3,26.5,912.0,874.62,651.8
2018,7,25,14,0,906.0,99.0,4.4,26.3,891.0,840.76,630.37
2018,7,25,14,15,899.5,99.0,4.45,26.0,863.5,803.12,606.13
2018,7,25,14,30,893.0,99.0,4.5,25.7,836.0,763.49,580.28
2018,7,25,14,45,883.5,97.5,4.55,25.4,801.0,718.53,550.38
2018,7,25,15,0,874.0,96.0,4.6,25.1,766.0,672.25,518.4
2018,7,25,15,15,862.5,94.5,4.6,25.1,726.5,623.64,481.7
2018,7,25,15,30,851.0,93.0,4.6,25.1,687.0,574.34,443.59
2018,7,25,15,45,835.5,91.5,4.6,24.25,643.0,522.5,403.93
2018,7,25,16,0,820.0,90.0,4.6,23.4,599.0,468.33,361.18
2018,7,25,16,15,794.0,89.0,4.55,22.9,549.5,412.88,315.5
2018,7,25,16,30,768.0,88.0,4.5,22.4,500.0,359.23,270.05
2018,7,25,16,45,727.0,86.5,4.5,21.85,446.0,302.51,221.7
2018,7,25,17,0,686.0,85.0,4.5,21.3,392.0,247.13,174.07
2018,7,25,17,15,640.0,81.5,4.45,20.8,340.0,195.45,130.03
2018,7,25,17,30,594.0,78.0,4.4,20.3,288.0,148.71,91.85
2018,7,25,17,45,528.0,72.5,4.3,19.75,237.0,103.54,59.43
2018,7,25,18,0,462.0,67.0,4.2,19.2,186.0,65.85,38.67
2018,7,25,18,15,387.0,57.5,4.1,18.85,142.0,41.46,30.6
2018,7,25,18,30,312.0,48.0,4.0,18.5,98.0,35.91,25.36
2018,7,25,18,45,235.5,37.0,3.9,18.15,67.0,28.41,17.98
2018,7,25,19,0,159.0,26.0,3.8,17.8,36.0,20.53,3.26
2018,7,25,19,15,92.0,15.5,3.7,17.65,20.0,15.24,0.0
2018,7,25,19,30,25.0,5.0,3.6,17.5,4.0,0.0,0.0
2018,7,25,19,45,12.5,2.5,3.5,17.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,58.0,8.5,2.7,15.8,12.0,14.44,0.0
2018,7,26,5,30,116.0,17.0,2.7,16.1,24.0,39.17,0.28
2018,7,26,5,45,156.0,25.5,2.7,16.4,44.0,66.28,40.9
2018,7,26,6,0,196.0,34.0,2.7,16.7,64.0,94.49,66.44
2018,7,26,6,15,137.5,38.0,2.6,17.15,63.0,90.45,67.08
2018,7,26,6,30,79.0,42.0,2.5,17.6,62.0,75.98,57.36
2018,7,26,6,45,39.5,61.5,2.45,18.05,71.5,77.83,59.72
2018,7,26,7,0,0.0,81.0,2.4,18.5,81.0,78.85,60.47
2018,7,26,7,15,0.0,106.5,2.35,19.0,106.5,104.4,81.29
2018,7,26,7,30,0.0,132.0,2.3,19.5,132.0,130.02,101.74
2018,7,26,7,45,1.5,145.5,2.2,20.0,146.5,144.24,112.65
2018,7,26,8,0,3.0,159.0,2.1,20.5,161.0,158.6,123.54
2018,7,26,8,15,5.0,174.0,2.1,21.0,177.0,174.99,135.92
2018,7,26,8,30,7.0,189.0,2.1,21.5,193.0,191.55,148.28
2018,7,26,8,45,10.0,206.5,2.1,21.95,213.0,211.58,163.26
2018,7,26,9,0,13.0,224.0,2.1,22.4,233.0,231.8,178.21
2018,7,26,9,15,19.0,251.5,2.1,22.8,265.5,264.94,202.97
2018,7,26,9,30,25.0,279.0,2.1,23.2,298.0,305.75,233.08
2018,7,26,9,45,33.0,307.5,2.15,23.6,334.0,342.93,260.14
2018,7,26,10,0,41.0,336.0,2.2,24.0,370.0,380.31,286.98
2018,7,26,10,15,55.5,364.5,2.3,24.25,412.0,423.96,318.57
2018,7,26,10,30,70.0,393.0,2.4,24.5,454.0,467.79,349.87
2018,7,26,10,45,77.5,409.5,2.5,24.75,478.5,492.15,366.78
2018,7,26,11,0,85.0,426.0,2.6,25.0,503.0,516.26,383.53
2018,7,26,11,15,99.0,441.0,2.75,25.05,532.0,544.89,404.12
2018,7,26,11,30,113.0,456.0,2.9,25.1,561.0,580.29,429.28
2018,7,26,11,45,193.0,434.5,3.0,25.15,616.0,635.42,470.82
2018,7,26,12,0,273.0,413.0,3.1,25.2,671.0,695.3,514.9
2018,7,26,12,15,275.0,413.5,3.2,25.1,673.5,692.69,513.27
2018,7,26,12,30,277.0,414.0,3.3,25.0,676.0,688.9,511.25
2018,7,26,12,45,222.0,437.0,3.4,24.9,646.0,648.23,481.54
2018,7,26,13,0,167.0,460.0,3.5,24.8,616.0,613.09,455.57
2018,7,26,13,15,298.5,409.5,3.6,24.65,683.0,678.88,507.25
2018,7,26,13,30,430.0,359.0,3.7,24.5,750.0,736.68,552.05
2018,7,26,13,45,517.0,311.0,3.75,24.3,770.0,748.55,563.48
2018,7,26,14,0,604.0,263.0,3.8,24.1,790.0,753.92,570.45
2018,7,26,14,15,728.0,192.5,3.85,23.85,807.0,759.51,578.57
2018,7,26,14,30,852.0,122.0,3.9,23.6,824.0,754.29,576.66
2018,7,26,14,45,846.5,117.5,3.95,23.35,790.5,710.8,547.28
2018,7,26,15,0,841.0,113.0,4.0,23.1,757.0,665.76,515.19
2018,7,26,15,15,828.5,111.5,4.0,23.1,717.5,616.61,478.09
2018,7,26,15,30,816.0,110.0,4.0,23.1,678.0,567.81,440.34
2018,7,26,15,45,804.0,105.0,4.0,22.5,634.5,515.72,400.13
2018,7,26,16,0,792.0,100.0,4.0,21.9,591.0,463.58,358.56
2018,7,26,16,15,776.0,95.5,4.0,21.5,544.5,410.41,314.6
2018,7,26,16,30,760.0,91.0,4.0,21.1,498.0,358.06,270.01
2018,7,26,16,45,739.0,85.5,4.0,20.75,449.0,304.29,223.3
2018,7,26,17,0,718.0,80.0,4.0,20.4,400.0,252.31,177.47
2018,7,26,17,15,685.0,75.5,3.95,19.95,350.0,198.2,130.73
2018,7,26,17,30,652.0,71.0,3.9,19.5,300.0,150.03,90.66
2018,7,26,17,45,607.0,65.5,3.9,19.05,251.5,103.59,56.63
2018,7,26,18,0,562.0,60.0,3.9,18.6,203.0,62.28,33.96
2018,7,26,18,15,493.0,52.5,3.8,18.2,157.5,37.19,26.95
2018,7,26,18,30,424.0,45.0,3.7,17.8,112.0,33.6,23.42
2018,7,26,18,45,321.0,35.0,3.65,17.45,75.5,27.35,17.06
2018,7,26,19,0,218.0,25.0,3.6,17.1,39.0,20.68,1.78
2018,7,26,19,15,124.0,15.0,3.6,16.9,21.5,14.74,0.0
2018,7,26,19,30,30.0,5.0,3.6,16.7,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.55,16.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,5,15,49.0,8.5,3.75,14.9,11.5,13.43,0.0
2018,7,27,5,30,98.0,17.0,3.8,15.2,23.0,36.07,0.0
2018,7,27,5,45,139.0,26.0,3.85,15.5,42.5,63.25,38.98
2018,7,27,6,0,180.0,35.0,3.9,15.8,62.0,91.29,64.43
2018,7,27,6,15,123.5,34.5,3.9,16.2,56.5,81.76,60.37
2018,7,27,6,30,67.0,34.0,3.9,16.6,51.0,62.55,46.46
2018,7,27,6,45,33.5,50.0,3.85,17.0,58.5,63.4,47.89
2018,7,27,7,0,0.0,66.0,3.8,17.4,66.0,63.8,48.17
2018,7,27,7,15,0.0,85.5,3.75,17.8,85.5,83.08,64.07
2018,7,27,7,30,0.0,105.0,3.7,18.2,105.0,102.47,79.78
2018,7,27,7,45,0.0,116.5,3.6,18.55,116.5,113.78,88.65
2018,7,27,8,0,0.0,128.0,3.5,18.9,128.0,125.11,97.43
2018,7,27,8,15,2.0,151.0,3.5,19.3,152.0,149.48,116.67
2018,7,27,8,30,4.0,174.0,3.5,19.7,176.0,174.05,135.79
2018,7,27,8,45,7.0,193.0,3.5,20.05,197.5,195.49,152.27
2018,7,27,9,0,10.0,212.0,3.5,20.4,219.0,217.14,168.73
2018,7,27,9,15,14.0,235.5,3.55,20.75,246.0,244.38,189.43
2018,7,27,9,30,18.0,259.0,3.6,21.1,273.0,271.82,210.05
2018,7,27,9,45,25.0,289.5,3.6,21.4,309.5,316.79,243.91
2018,7,27,10,0,32.0,320.0,3.6,21.7,346.0,355.16,272.27
2018,7,27,10,15,39.0,343.5,3.65,21.95,376.5,386.26,295.02
2018,7,27,10,30,46.0,367.0,3.7,22.2,407.0,417.35,317.59
2018,7,27,10,45,49.5,381.5,3.7,22.45,425.5,435.5,330.29
2018,7,27,11,0,53.0,396.0,3.7,22.7,444.0,453.43,342.82
2018,7,27,11,15,59.5,408.5,3.75,22.8,463.5,471.97,356.18
2018,7,27,11,30,66.0,421.0,3.8,22.9,483.0,490.19,369.27
2018,7,27,11,45,81.5,433.0,3.85,23.05,510.0,516.41,388.43
2018,7,27,12,0,97.0,445.0,3.9,23.2,537.0,542.02,407.02
2018,7,27,12,15,123.0,452.5,3.95,23.25,569.0,578.27,433.68
2018,7,27,12,30,149.0,460.0,4.0,23.3,601.0,606.95,454.81
2018,7,27,12,45,181.0,459.5,4.1,23.3,629.5,631.82,473.7
2018,7,27,13,0,213.0,459.0,4.2,23.3,658.0,654.83,491.22
2018,7,27,13,15,228.5,448.0,4.2,23.25,658.5,650.41,488.8
2018,7,27,13,30,244.0,437.0,4.2,23.2,659.0,646.87,487.11
2018,7,27,13,45,354.5,372.5,4.25,23.15,686.0,667.8,506.37
2018,7,27,14,0,465.0,308.0,4.3,23.1,713.0,683.26,521.23
2018,7,27,14,15,676.5,208.0,4.3,23.0,776.0,733.69,563.11
2018,7,27,14,30,888.0,108.0,4.3,22.9,839.0,766.97,588.91
2018,7,27,14,45,881.0,105.5,4.25,22.75,805.0,722.87,558.21
2018,7,27,15,0,874.0,103.0,4.2,22.6,771.0,677.26,525.52
2018,7,27,15,15,862.0,101.0,4.2,22.6,730.5,627.73,487.98
2018,7,27,15,30,850.0,99.0,4.2,22.6,690.0,577.56,449.05
2018,7,27,15,45,837.0,96.5,4.15,22.15,646.5,525.99,408.66
2018,7,27,16,0,824.0,94.0,4.1,21.7,603.0,471.94,365.16
2018,7,27,16,15,805.0,91.0,4.1,21.4,555.0,417.25,319.73
2018,7,27,16,30,786.0,88.0,4.1,21.1,507.0,363.64,273.88
2018,7,27,16,45,760.0,84.5,4.1,20.75,456.5,308.74,226.21
2018,7,27,17,0,734.0,81.0,4.1,20.4,406.0,256.15,179.9
2018,7,27,17,15,696.0,77.5,4.1,19.9,355.0,200.98,132.47
2018,7,27,17,30,658.0,74.0,4.1,19.4,304.0,152.34,92.32
2018,7,27,17,45,601.0,69.0,4.15,18.85,252.5,104.97,58.25
2018,7,27,18,0,544.0,64.0,4.2,18.3,201.0,64.12,36.47
2018,7,27,18,15,464.0,56.0,4.2,17.8,154.5,40.48,29.85
2018,7,27,18,30,384.0,48.0,4.2,17.3,108.0,36.64,26.06
2018,7,27,18,45,263.0,35.5,4.2,16.8,70.0,27.33,16.96
2018,7,27,19,0,142.0,23.0,4.2,16.3,32.0,18.1,0.0
2018,7,27,19,15,71.0,11.5,4.2,16.05,16.0,11.3,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,5,15,11.5,6.0,2.65,14.1,6.5,7.07,0.0
2018,7,28,5,30,23.0,12.0,2.7,14.4,13.0,15.94,0.0
2018,7,28,5,45,46.5,27.0,2.75,14.75,32.5,39.04,23.21
2018,7,28,6,0,70.0,42.0,2.8,15.1,52.0,63.53,44.91
2018,7,28,6,15,51.0,51.5,2.7,15.45,60.5,70.8,52.82
2018,7,28,6,30,32.0,61.0,2.6,15.8,69.0,72.96,55.7
2018,7,28,6,45,18.5,82.0,2.5,16.2,87.0,90.6,70.87
2018,7,28,7,0,5.0,103.0,2.4,16.6,105.0,103.92,81.86
2018,7,28,7,15,9.0,126.5,2.3,16.95,130.5,129.91,103.11
2018,7,28,7,30,13.0,150.0,2.2,17.3,156.0,156.27,124.27
2018,7,28,7,45,15.5,168.0,2.15,17.7,175.5,176.3,139.91
2018,7,28,8,0,18.0,186.0,2.1,18.1,195.0,196.53,155.48
2018,7,28,8,15,24.5,209.5,2.05,18.5,223.5,225.48,177.83
2018,7,28,8,30,31.0,233.0,2.0,18.9,252.0,261.49,205.28
2018,7,28,8,45,81.0,255.5,2.0,19.3,310.0,325.11,255.03
2018,7,28,9,0,131.0,278.0,2.0,19.7,368.0,399.75,311.82
2018,7,28,9,15,117.5,309.5,2.05,20.05,394.0,425.38,328.92
2018,7,28,9,30,104.0,341.0,2.1,20.4,420.0,441.5,339.12
2018,7,28,9,45,245.0,336.5,2.1,20.8,534.0,582.93,445.17
2018,7,28,10,0,386.0,332.0,2.1,21.2,648.0,714.01,539.06
2018,7,28,10,15,479.0,312.5,2.2,21.55,718.5,796.27,596.26
2018,7,28,10,30,572.0,293.0,2.3,21.9,789.0,872.28,648.64
2018,7,28,10,45,583.5,295.0,2.4,22.3,812.5,891.45,660.19
2018,7,28,11,0,595.0,297.0,2.5,22.7,836.0,909.65,671.58
2018,7,28,11,15,614.0,293.0,2.55,22.95,857.0,925.95,682.02
2018,7,28,11,30,633.0,289.0,2.6,23.2,878.0,939.9,690.96
2018,7,28,11,45,634.0,290.5,2.7,23.5,885.0,939.0,689.99
2018,7,28,12,0,635.0,292.0,2.8,23.8,892.0,935.58,687.54
2018,7,28,12,15,638.0,287.5,2.9,23.9,890.0,925.68,681.6
2018,7,28,12,30,641.0,283.0,3.0,24.0,888.0,913.37,674.1
2018,7,28,12,45,670.5,263.5,3.1,24.15,892.0,908.98,672.63
2018,7,28,13,0,700.0,244.0,3.2,24.3,896.0,901.29,668.35
2018,7,28,13,15,659.5,258.0,3.3,24.25,865.0,859.71,640.62
2018,7,28,13,30,619.0,272.0,3.4,24.2,834.0,817.72,611.98
2018,7,28,13,45,638.5,255.5,3.45,24.1,822.5,797.45,599.58
2018,7,28,14,0,658.0,239.0,3.5,24.0,811.0,774.2,584.75
2018,7,28,14,15,713.5,206.5,3.55,23.85,808.5,760.62,577.44
2018,7,28,14,30,769.0,174.0,3.6,23.7,806.0,741.5,565.8
2018,7,28,14,45,768.0,166.5,3.65,23.5,775.0,700.81,537.23
2018,7,28,15,0,767.0,159.0,3.7,23.3,744.0,658.44,506.87
2018,7,28,15,15,752.5,155.5,3.7,23.3,704.0,608.62,469.61
2018,7,28,15,30,738.0,152.0,3.7,23.3,664.0,559.73,432.19
2018,7,28,15,45,666.5,163.0,3.7,22.8,602.0,494.99,382.45
2018,7,28,16,0,595.0,174.0,3.7,22.3,540.0,436.28,336.43
2018,7,28,16,15,539.5,171.0,3.7,21.95,482.5,377.45,289.57
2018,7,28,16,30,484.0,168.0,3.7,21.6,425.0,323.88,246.2
2018,7,28,16,45,485.0,150.5,3.7,21.2,386.0,280.32,209.27
2018,7,28,17,0,486.0,133.0,3.7,20.8,347.0,236.52,171.42
2018,7,28,17,15,471.0,117.5,3.7,20.3,303.5,191.17,132.89
2018,7,28,17,30,456.0,102.0,3.7,19.8,260.0,147.54,96.88
2018,7,28,17,45,421.0,88.5,3.65,19.3,216.0,105.69,65.97
2018,7,28,18,0,386.0,75.0,3.6,18.8,172.0,67.91,43.31
2018,7,28,18,15,335.5,63.5,3.55,18.3,134.0,46.79,35.26
2018,7,28,18,30,285.0,52.0,3.5,17.8,96.0,39.38,28.33
2018,7,28,18,45,194.5,36.5,3.5,17.3,61.5,28.21,17.51
2018,7,28,19,0,104.0,21.0,3.5,16.8,27.0,16.46,0.0
2018,7,28,19,15,52.0,10.5,3.5,16.55,13.5,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,35.5,9.0,2.75,14.75,11.0,12.43,0.0
2018,7,29,5,30,71.0,18.0,2.8,14.9,22.0,31.0,0.0
2018,7,29,5,45,89.0,30.0,2.8,15.1,40.0,54.16,33.06
2018,7,29,6,0,107.0,42.0,2.8,15.3,58.0,76.21,54.1
2018,7,29,6,15,75.5,54.5,2.8,15.6,68.0,81.9,61.47
2018,7,29,6,30,44.0,67.0,2.8,15.9,78.0,83.86,64.64
2018,7,29,6,45,29.0,90.5,2.8,16.15,98.5,104.29,82.28
2018,7,29,7,0,14.0,114.0,2.8,16.4,119.0,119.77,95.16
2018,7,29,7,15,47.5,143.5,2.75,16.8,163.5,172.29,138.49
2018,7,29,7,30,81.0,173.0,2.7,17.2,208.0,224.71,181.02
2018,7,29,7,45,78.5,192.5,2.7,17.55,230.0,246.83,198.05
2018,7,29,8,0,76.0,212.0,2.7,17.9,252.0,268.58,214.49
2018,7,29,8,15,54.5,221.0,2.65,18.25,251.0,265.11,210.3
2018,7,29,8,30,33.0,230.0,2.6,18.6,250.0,259.84,204.65
2018,7,29,8,45,39.0,255.0,2.6,19.0,280.5,291.61,228.68
2018,7,29,9,0,45.0,280.0,2.6,19.4,311.0,323.66,252.47
2018,7,29,9,15,71.5,310.5,2.6,19.6,363.0,379.3,294.73
2018,7,29,9,30,98.0,341.0,2.6,19.8,415.0,436.26,337.15
2018,7,29,9,45,135.0,364.0,2.6,19.95,471.5,504.11,387.22
2018,7,29,10,0,172.0,387.0,2.6,20.1,528.0,564.96,431.28
2018,7,29,10,15,198.5,400.5,2.65,20.15,568.5,606.53,461.01
2018,7,29,10,30,225.0,414.0,2.7,20.2,609.0,648.21,490.65
2018,7,29,10,45,201.5,427.5,2.75,20.3,605.5,640.76,483.7
2018,7,29,11,0,178.0,441.0,2.8,20.4,602.0,631.91,476.12
2018,7,29,11,15,225.0,425.5,2.85,20.35,632.5,661.62,499.0
2018,7,29,11,30,272.0,410.0,2.9,20.3,663.0,697.92,526.02
2018,7,29,11,45,398.5,363.0,2.95,20.3,737.0,778.39,586.25
2018,7,29,12,0,525.0,316.0,3.0,20.3,811.0,850.63,639.53
2018,7,29,12,15,499.5,327.0,3.1,20.25,798.0,829.53,624.27
2018,7,29,12,30,474.0,338.0,3.2,20.2,785.0,806.91,608.61
2018,7,29,12,45,564.5,306.5,3.25,20.15,835.0,850.58,641.95
2018,7,29,13,0,655.0,275.0,3.3,20.1,885.0,889.71,671.36
2018,7,29,13,15,577.5,308.5,3.35,20.05,840.0,834.55,631.29
2018,7,29,13,30,500.0,342.0,3.4,20.0,795.0,781.07,592.57
2018,7,29,13,45,381.0,370.5,3.45,19.9,711.0,687.97,524.6
2018,7,29,14,0,262.0,399.0,3.5,19.8,627.0,603.19,461.34
2018,7,29,14,15,193.5,392.5,3.55,19.65,557.5,530.55,407.66
2018,7,29,14,30,125.0,386.0,3.6,19.5,488.0,463.65,357.26
2018,7,29,14,45,109.5,365.0,3.65,19.4,451.5,425.43,329.16
2018,7,29,15,0,94.0,344.0,3.7,19.3,415.0,389.1,302.07
2018,7,29,15,15,84.0,321.0,3.7,19.3,382.0,355.45,276.74
2018,7,29,15,30,74.0,298.0,3.7,19.3,349.0,322.78,251.92
2018,7,29,15,45,79.5,278.0,3.8,19.05,329.5,301.83,236.43
2018,7,29,16,0,85.0,258.0,3.9,18.8,310.0,280.34,220.16
2018,7,29,16,15,220.0,216.0,3.95,18.55,336.0,287.44,225.48
2018,7,29,16,30,355.0,174.0,4.0,18.3,362.0,282.17,218.63
2018,7,29,16,45,476.0,139.5,4.05,18.1,364.5,267.11,201.66
2018,7,29,17,0,597.0,105.0,4.1,17.9,367.0,238.31,171.35
2018,7,29,17,15,589.5,94.0,4.1,17.55,325.5,192.37,130.63
2018,7,29,17,30,582.0,83.0,4.1,17.2,284.0,147.24,92.19
2018,7,29,17,45,524.5,76.0,4.1,16.9,234.5,102.43,60.01
2018,7,29,18,0,467.0,69.0,4.1,16.6,185.0,64.26,39.51
2018,7,29,18,15,348.0,59.5,4.0,16.35,134.5,43.73,32.85
2018,7,29,18,30,229.0,50.0,3.9,16.1,84.0,37.81,27.14
2018,7,29,18,45,139.5,34.0,3.75,15.8,52.5,26.19,15.82
2018,7,29,19,0,50.0,18.0,3.6,15.5,21.0,15.25,0.0
2018,7,29,19,15,25.0,9.0,3.55,15.4,10.5,8.85,0.0
2018,7,29,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,3.05,14.15,10.0,11.29,0.0
2018,7,30,5,30,59.0,17.0,3.1,14.4,20.0,27.9,0.0
2018,7,30,5,45,108.5,34.0,3.15,14.65,47.0,63.18,38.91
2018,7,30,6,0,158.0,51.0,3.2,14.9,74.0,100.06,72.05
2018,7,30,6,15,110.0,58.0,3.15,15.3,77.0,100.16,75.91
2018,7,30,6,30,62.0,65.0,3.1,15.7,80.0,91.64,70.96
2018,7,30,6,45,31.0,77.0,3.05,16.1,84.5,90.57,70.83
2018,7,30,7,0,0.0,89.0,3.0,16.5,89.0,87.13,67.9
2018,7,30,7,15,0.0,106.0,2.9,16.95,106.0,104.03,81.69
2018,7,30,7,30,0.0,123.0,2.8,17.4,123.0,120.92,95.21
2018,7,30,7,45,2.0,141.0,2.7,17.85,142.0,140.07,110.38
2018,7,30,8,0,4.0,159.0,2.6,18.3,161.0,159.41,125.47
2018,7,30,8,15,13.0,188.5,2.6,18.75,196.0,195.69,154.1
2018,7,30,8,30,22.0,218.0,2.6,19.2,231.0,232.71,182.81
2018,7,30,8,45,33.0,247.0,2.55,19.65,268.5,278.4,217.79
2018,7,30,9,0,44.0,276.0,2.5,20.1,306.0,318.63,247.91
2018,7,30,9,15,67.0,307.5,2.55,20.45,356.5,372.32,288.35
2018,7,30,9,30,90.0,339.0,2.6,20.8,407.0,427.13,328.87
2018,7,30,9,45,157.0,347.5,2.6,21.15,473.0,506.49,388.25
2018,7,30,10,0,224.0,356.0,2.6,21.5,539.0,588.72,448.1
2018,7,30,10,15,256.5,368.5,2.7,21.75,585.0,636.0,481.44
2018,7,30,10,30,289.0,381.0,2.8,22.0,631.0,683.35,514.64
2018,7,30,10,45,301.0,389.0,2.85,22.25,655.5,705.61,529.32
2018,7,30,11,0,313.0,397.0,2.9,22.5,680.0,726.84,543.41
2018,7,30,11,15,375.0,380.0,2.95,22.7,724.5,770.4,574.83
2018,7,30,11,30,437.0,363.0,3.0,22.9,769.0,819.66,609.47
2018,7,30,11,45,416.0,381.5,3.05,23.05,770.5,814.36,604.24
2018,7,30,12,0,395.0,400.0,3.1,23.2,772.0,802.13,594.88
2018,7,30,12,15,489.5,352.0,3.15,23.3,813.0,844.79,627.12
2018,7,30,12,30,584.0,304.0,3.2,23.4,854.0,878.59,652.81
2018,7,30,12,45,603.5,287.5,3.25,23.5,852.0,868.56,646.62
2018,7,30,13,0,623.0,271.0,3.3,23.6,850.0,855.79,638.91
2018,7,30,13,15,546.5,302.0,3.3,23.55,804.0,799.82,598.72
2018,7,30,13,30,470.0,333.0,3.3,23.5,758.0,745.74,559.66
2018,7,30,13,45,499.5,308.5,3.35,23.45,750.5,730.08,550.64
2018,7,30,14,0,529.0,284.0,3.4,23.4,743.0,711.35,539.01
2018,7,30,14,15,661.0,219.0,3.4,23.25,773.0,730.56,556.49
2018,7,30,14,30,793.0,154.0,3.4,23.1,803.0,738.63,565.05
2018,7,30,14,45,781.0,152.0,3.4,22.95,768.0,694.49,533.5
2018,7,30,15,0,769.0,150.0,3.4,22.8,733.0,649.52,500.72
2018,7,30,15,15,755.0,146.0,3.4,22.8,693.0,600.82,464.23
