Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,30,741.0,142.0,3.4,22.8,653.0,550.23,425.52
2018,7,30,15,45,715.5,141.0,3.45,22.3,607.5,497.97,385.32
2018,7,30,16,0,690.0,140.0,3.5,21.8,562.0,447.11,345.03
2018,7,30,16,15,655.5,138.0,3.5,21.4,512.5,393.34,301.31
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,342.51,258.96
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,289.12,214.34
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,240.36,173.35
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,192.87,134.14
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,150.58,100.73
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,108.67,70.99
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,73.73,50.64
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,51.76,39.67
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,42.13,30.7
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,28.13,17.14
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,13.63,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,10.42,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,25.59,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,49.99,29.68
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,73.35,51.98
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,77.08,57.65
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,77.33,59.3
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,93.87,73.62
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,105.68,83.39
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,127.97,101.58
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,150.52,119.64
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,168.85,133.99
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,187.4,148.32
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,210.99,166.42
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,234.82,184.43
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,275.05,215.07
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,309.51,240.72
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,351.26,271.69
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,393.59,302.53
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,439.03,335.48
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,485.03,368.28
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,538.65,406.47
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,584.08,438.33
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,624.78,468.11
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,673.7,503.21
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,634.01,472.37
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,600.58,446.22
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,640.1,476.37
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,684.63,509.17
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,712.22,530.51
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,742.24,553.45
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,762.97,570.03
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,780.17,584.17
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,733.01,550.28
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,686.84,517.13
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,688.83,521.06
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,686.32,521.35
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,716.65,547.38
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,734.46,563.31
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,691.49,532.92
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,647.03,500.67
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,598.79,464.25
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,550.28,426.77
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,500.18,388.1
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,447.93,346.53
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,395.26,303.11
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,343.62,259.27
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,290.5,213.41
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,239.64,168.94
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,189.39,125.96
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,143.12,88.24
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,98.68,56.69
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,59.93,36.58
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,41.23,30.5
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,35.51,24.99
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,25.55,14.84
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,15.81,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,9.83,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,8.17,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,20.23,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,46.77,26.18
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,79.36,55.59
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,75.97,55.99
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,69.34,52.29
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,76.47,59.01
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,81.03,62.81
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,92.82,72.38
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,104.61,81.78
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,112.37,87.71
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,120.15,93.58
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,146.05,114.03
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,172.15,134.29
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,190.78,148.41
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,209.53,162.5
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,223.91,173.09
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,238.34,183.67
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,263.25,202.28
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,288.27,220.76
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,310.36,236.97
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,332.44,253.07
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,337.85,256.6
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,343.17,260.14
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,385.1,291.16
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,419.39,316.19
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,444.05,334.17
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,468.26,351.8
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,496.11,372.38
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,523.13,392.25
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,547.22,410.35
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,573.92,430.21
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,591.9,444.39
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,607.66,456.96
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,660.99,500.64
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,703.61,535.71
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,736.25,563.74
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,753.66,577.8
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,709.42,547.47
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,663.75,514.76
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,614.44,477.32
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,564.5,438.47
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,510.04,396.07
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,457.62,353.81
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,402.88,308.29
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,349.67,262.77
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,294.93,215.28
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,240.48,167.73
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,188.52,123.41
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,141.11,85.05
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,95.54,53.49
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,57.17,34.77
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,40.51,29.81
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,34.89,24.39
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,25.21,14.3
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,15.02,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,9.34,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,8.85,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,30.7,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,70.57,41.05
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,107.69,76.23
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,118.96,89.41
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,129.03,100.63
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,104.34,82.29
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,71.88,55.28
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,84.19,65.43
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,96.51,75.36
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,107.33,83.89
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,118.15,92.32
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,136.26,106.58
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,154.45,120.73
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,176.93,138.2
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,199.6,155.6
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,216.4,168.27
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,233.3,180.92
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,257.75,199.35
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,282.29,217.67
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,318.85,245.16
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,363.7,278.52
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,381.78,291.45
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,399.7,304.3
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,476.71,362.32
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,560.86,424.07
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,738.4,559.48
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,901.13,678.88
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,953.76,714.22
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,1000.63,745.66
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,984.14,734.39
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,964.47,721.51
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,939.95,705.54
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,912.51,687.59
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,881.61,667.61
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,847.96,645.59
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,808.56,619.06
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,767.12,590.91
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,721.83,559.9
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,675.03,526.15
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,625.14,488.06
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,574.58,448.51
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,520.53,406.01
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,464.51,360.72
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,408.66,314.05
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,354.47,267.44
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,299.08,219.21
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,244.13,171.08
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,191.41,125.99
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,143.66,87.41
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,97.59,55.83
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,59.5,37.71
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,43.11,32.18
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,35.8,25.2
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,25.71,14.41
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,15.08,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,4.42,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,12.61,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,41.84,22.67
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,70.45,49.59
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,112.74,85.88
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,158.47,125.2
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,206.95,166.48
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,258.36,209.38
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,309.0,250.59
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,362.13,292.64
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,411.29,330.52
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,462.25,368.74
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,511.01,403.98
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,560.81,438.97
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,604.87,468.97
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,649.21,498.46
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,707.45,537.69
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,759.98,572.01
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,820.17,612.38
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,880.73,651.14
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,906.89,665.88
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,930.83,679.48
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,948.76,688.58
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,964.14,696.11
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,972.34,701.11
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,977.72,704.45
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,977.74,704.33
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,974.85,702.48
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,963.45,696.32
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,949.36,688.45
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,927.68,675.57
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,903.86,661.21
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,878.31,645.58
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,850.71,628.39
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,818.55,607.82
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,784.76,585.75
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,747.22,560.79
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,708.45,534.45
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,666.63,505.48
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,624.08,475.28
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,576.74,440.19
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,529.71,404.59
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,480.02,367.24
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,430.9,329.16
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,380.21,288.67
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,331.23,248.46
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,281.07,206.68
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,233.43,166.58
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,186.21,127.87
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,143.4,94.34
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,101.84,65.27
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,66.0,45.31
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,47.82,35.8
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,35.85,24.86
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,23.68,12.26
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,13.76,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,6.88,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,11.16,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,38.4,19.54
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,65.63,45.4
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,107.27,80.85
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,152.39,119.4
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,202.35,161.68
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,255.65,205.98
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,308.74,249.09
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,364.98,293.65
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,418.65,335.31
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,475.06,378.11
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,523.65,413.78
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,581.15,455.07
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,630.2,489.59
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,680.4,524.27
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,732.77,560.46
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,789.48,598.86
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,847.43,637.58
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,903.02,672.73
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,931.19,690.27
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,956.99,706.44
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,978.38,719.34
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,991.09,726.59
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,1001.83,733.78
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,1009.46,739.03
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,1012.83,741.27
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,1012.95,741.5
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,1005.89,738.03
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,995.55,732.49
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,970.04,716.44
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,946.28,701.63
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,925.18,688.44
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,904.45,675.48
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,872.31,655.1
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,837.77,632.98
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,800.16,608.41
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,760.17,581.89
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,713.04,549.9
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,664.45,514.27
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,613.85,475.76
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,562.85,436.02
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,508.04,393.11
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,452.92,348.88
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,396.19,302.12
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,342.41,256.73
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,288.29,210.68
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,238.36,167.96
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,188.32,126.03
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,142.66,89.8
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,97.73,58.69
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,58.56,38.8
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,43.58,32.2
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,35.18,24.29
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,25.05,12.84
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,17.69,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,17.6,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,47.84,24.79
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,77.48,54.39
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,95.15,71.39
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,109.35,84.93
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,101.27,79.64
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,88.29,68.94
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,120.36,95.5
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,153.32,122.33
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,174.2,138.78
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,195.27,155.12
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,232.28,184.0
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,264.51,208.6
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,310.24,243.51
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,357.08,278.54
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,429.02,332.78
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,495.5,381.69
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,603.63,461.91
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,715.81,542.15
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,740.24,556.97
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,763.22,571.36
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,849.83,633.34
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,939.46,694.97
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,964.15,709.82
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,986.23,723.56
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,987.57,723.66
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,982.02,719.56
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,977.07,716.16
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,969.0,710.8
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,959.65,704.72
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,946.66,696.33
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,920.97,679.84
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,892.65,661.66
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,860.43,641.18
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,825.88,618.94
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,786.66,593.36
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,745.74,566.32
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,700.5,534.66
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,654.15,501.03
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,604.38,463.8
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,554.41,425.51
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,498.99,382.91
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,446.21,341.0
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,390.88,295.97
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,338.08,251.89
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,284.13,206.49
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,234.58,164.58
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,185.14,124.09
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,140.74,89.8
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,97.75,61.1
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,62.73,43.64
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,46.88,34.92
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,35.25,24.23
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,22.6,10.44
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,11.8,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,8.14,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,27.46,11.3
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,48.67,32.31
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,81.37,60.59
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,115.94,90.51
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,160.52,128.38
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,207.36,167.45
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,261.39,211.46
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,318.79,257.03
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,374.53,299.72
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,426.11,337.99
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,474.79,373.14
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,524.56,408.19
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,570.43,439.7
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,616.9,470.93
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,656.79,497.11
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,696.74,522.92
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,740.56,551.48
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,776.85,574.68
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,803.38,591.15
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,828.5,606.65
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,847.87,618.39
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,865.49,628.99
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,876.74,635.97
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,885.91,641.69
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,889.74,644.48
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,891.34,645.85
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,896.15,650.78
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,898.69,654.16
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,907.93,662.25
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,912.02,665.18
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,886.69,649.45
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,861.44,633.89
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,832.33,615.62
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,800.68,595.48
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,763.01,571.13
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,723.56,544.36
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,680.8,514.5
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,636.94,483.15
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,587.67,446.65
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,538.39,409.31
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,484.58,368.6
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,432.85,328.32
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,378.26,284.8
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,327.3,243.35
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,274.47,200.36
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,227.41,162.13
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,180.64,124.95
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,139.32,93.69
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,101.88,68.62
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,68.36,53.67
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,50.04,37.49
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,33.66,22.72
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,20.96,8.55
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,8.85,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,14.69,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,46.86,21.37
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,81.35,56.36
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,120.68,90.8
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,163.69,128.27
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,201.46,161.35
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,240.31,194.46
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,273.6,221.9
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,306.17,247.8
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,328.19,264.41
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,354.21,283.47
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,386.69,307.29
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,418.63,330.13
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,450.06,352.25
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,480.98,373.59
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,516.66,398.95
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,552.28,423.95
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,583.21,445.09
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,613.7,465.74
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,664.83,502.13
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,707.61,532.29
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,719.95,539.98
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,730.94,546.98
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,705.77,527.64
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,671.66,502.31
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,673.26,503.7
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,673.92,504.23
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,669.07,500.82
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,663.36,496.87
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,659.76,494.63
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,655.1,491.66
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,655.0,492.59
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,649.39,489.65
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,658.24,498.32
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,662.47,503.44
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,681.24,520.1
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,689.85,528.97
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,650.83,500.99
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,610.62,471.82
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,563.03,436.05
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,516.22,400.14
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,470.02,364.56
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,424.09,328.18
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,374.88,288.21
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,326.93,248.31
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,277.51,206.7
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,230.46,166.79
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,182.96,127.72
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,139.71,93.86
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,98.19,64.9
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,62.08,48.93
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,47.14,35.46
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,33.82,23.09
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,23.3,9.34
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,11.8,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,12.01,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,31.98,12.41
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,52.15,35.32
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,85.51,63.8
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,122.2,95.22
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,126.84,100.54
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,130.55,103.94
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,147.9,118.01
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,160.45,127.75
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,188.45,149.74
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,212.11,167.78
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,245.05,193.0
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,278.62,218.21
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,333.24,259.53
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,389.58,301.09
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,485.73,372.89
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,587.3,445.82
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,687.6,516.63
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,784.85,583.1
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,843.86,622.26
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,901.71,660.39
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,930.44,677.34
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,957.09,693.24
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,966.6,698.48
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,973.31,702.22
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,976.01,703.54
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,975.75,703.13
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,965.52,697.36
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,952.49,689.91
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,933.09,677.95
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,911.28,664.49
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,886.14,648.95
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,858.7,631.85
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,827.61,612.32
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,794.48,591.05
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,755.8,565.78
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,715.79,539.01
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,672.17,509.03
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,627.74,477.67
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,579.29,441.88
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,531.05,405.39
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,480.89,367.63
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,431.52,329.2
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,379.22,287.22
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,328.85,245.7
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,277.08,202.53
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,228.73,161.89
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,180.46,122.55
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,136.82,88.95
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,94.36,60.33
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,58.0,45.01
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,45.26,33.53
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,33.11,22.22
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,21.61,7.0
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,11.8,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,14.43,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,47.8,18.2
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,85.32,58.5
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,132.17,98.89
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,189.46,147.86
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,234.62,186.9
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,282.9,227.52
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,342.53,275.77
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,406.42,325.8
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,463.64,369.14
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,523.61,413.1
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,574.35,449.08
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,625.96,484.7
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,673.23,516.28
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,723.64,549.16
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,767.41,576.89
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,810.51,603.61
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,848.92,626.11
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,886.16,647.46
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,912.43,661.73
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,936.32,674.51
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,953.62,683.71
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,968.21,691.32
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,976.48,695.59
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,981.82,698.21
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,982.17,697.69
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,975.59,693.01
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,965.45,688.2
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,955.94,683.76
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,937.71,673.25
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,916.95,661.15
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,891.56,646.21
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,863.86,629.66
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,831.69,610.09
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,797.58,588.94
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,758.13,562.85
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,717.36,535.34
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,673.61,505.24
