Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,779.71,581.58
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,796.48,592.89
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,810.64,602.62
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,805.23,598.95
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,798.1,594.28
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,790.56,590.26
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,780.02,584.11
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,770.14,579.3
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,755.33,570.84
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,749.74,569.56
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,735.96,561.5
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,680.49,521.94
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,625.76,481.73
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,573.61,442.25
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,521.31,401.58
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,426.83,328.91
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,349.31,268.7
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,301.06,229.89
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,255.84,192.84
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,235.42,170.37
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,199.93,133.82
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,149.7,92.79
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,103.86,59.58
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,61.28,38.88
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,50.44,38.24
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,36.74,25.58
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,21.01,8.62
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,16.22,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.91,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,28.29,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,62.83,37.55
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,74.82,52.89
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,87.84,65.9
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,67.7,51.15
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,41.52,29.62
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,45.88,33.26
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,50.24,36.79
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,62.83,47.13
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,75.43,57.33
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,97.11,74.82
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,119.01,92.21
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,134.8,104.47
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,150.63,116.64
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,156.92,121.17
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,163.26,125.74
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,167.63,128.74
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,172.02,131.78
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,206.71,158.54
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,241.56,185.02
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,263.98,201.72
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,286.37,218.31
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,302.62,230.32
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,318.77,242.23
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,322.29,244.67
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,325.71,247.12
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,350.05,265.42
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,367.99,278.88
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,384.47,291.26
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,400.43,303.26
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,383.88,291.27
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,367.46,279.47
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,436.54,336.15
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,495.09,383.57
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,619.06,480.22
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,718.14,555.19
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,671.56,520.65
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,623.87,485.39
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,572.47,445.85
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,520.92,405.14
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,433.06,336.81
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,358.56,277.89
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,321.4,245.91
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,281.54,210.42
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,232.29,168.02
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,186.26,128.66
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,140.03,90.54
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,96.78,58.41
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,57.75,36.24
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,39.07,28.57
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,31.8,21.45
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,22.85,8.67
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,17.2,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,16.51,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,34.42,17.99
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,39.2,25.5
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,46.28,32.62
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,51.8,38.1
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,56.05,41.92
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,71.38,54.76
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,86.78,67.43
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,102.19,79.9
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,117.6,92.17
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,141.55,111.23
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,165.68,130.12
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,192.01,150.6
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,218.61,171.02
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,226.68,176.59
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,234.74,182.19
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,233.24,180.4
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,231.74,178.68
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,246.14,189.41
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,260.55,200.06
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,276.0,211.4
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,291.38,222.64
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,289.11,220.6
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,286.8,218.63
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,291.41,221.95
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,295.92,225.2
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,299.34,227.74
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,302.65,230.25
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,306.83,233.48
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,310.88,236.66
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,326.57,248.81
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,344.76,262.8
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,344.07,262.65
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,343.03,262.34
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,342.64,262.77
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,341.53,262.66
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,346.25,267.16
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,349.05,270.09
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,339.62,263.46
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,327.28,254.37
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,305.78,238.4
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,282.65,220.63
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,259.45,201.86
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,233.22,179.79
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,204.53,154.83
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,175.1,128.76
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,141.73,101.86
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,110.41,78.36
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,73.33,53.38
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,50.38,38.22
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,34.0,23.07
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,16.92,3.61
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,10.81,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,12.04,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,22.71,10.08
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,40.24,26.87
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,57.84,42.36
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,59.71,44.65
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,62.15,46.91
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,64.79,49.08
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,67.67,51.32
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,79.92,61.27
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,92.28,71.14
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,107.67,83.33
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,123.08,95.36
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,129.42,100.02
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,135.78,104.69
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,147.58,113.66
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,159.42,122.57
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,169.66,130.22
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,179.96,137.89
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,211.72,162.23
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,243.6,186.32
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,254.98,194.51
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,266.31,202.73
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,275.08,209.11
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,283.77,215.45
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,322.23,244.16
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,367.12,277.17
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,378.74,285.7
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,390.01,294.15
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,483.45,364.83
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,567.49,426.79
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,611.81,459.88
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,647.69,486.98
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,678.0,512.74
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,696.52,529.82
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,704.44,538.29
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,701.56,538.64
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,656.56,506.16
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,610.51,472.32
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,558.03,432.29
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,506.7,392.06
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,453.42,350.24
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,401.08,307.75
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,346.35,261.95
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,293.88,216.99
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,240.59,171.26
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,191.19,129.3
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,142.15,90.37
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,98.38,59.85
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,58.05,38.96
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,43.84,32.51
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,32.91,22.01
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,21.38,3.77
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,15.24,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,11.49,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,19.24,7.65
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,34.79,22.84
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,50.28,36.45
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,70.93,54.14
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,91.57,71.58
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,107.18,84.49
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,122.86,97.19
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,144.07,114.27
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,165.59,131.32
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,193.99,153.74
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,222.92,176.25
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,242.21,190.72
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,269.05,210.92
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,300.6,234.65
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,332.41,258.25
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,354.38,274.09
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,376.29,289.79
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,417.09,319.93
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,458.07,349.73
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,496.1,377.22
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,542.45,410.31
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,538.16,406.34
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,525.46,396.76
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,547.63,412.92
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,561.25,422.82
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,640.82,483.23
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,710.28,535.09
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,775.97,584.37
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,830.85,625.55
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,824.57,622.25
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,814.5,616.74
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,781.91,594.57
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,747.66,571.06
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,708.71,543.93
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,668.79,515.6
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,624.76,483.71
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,580.32,450.79
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,531.06,413.08
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,483.11,375.53
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,432.59,336.11
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,383.44,296.62
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,331.97,254.06
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,282.97,212.78
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,233.06,170.82
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,186.86,132.34
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,141.34,96.45
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,101.12,67.76
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,66.02,47.69
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,48.17,36.23
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,32.82,21.74
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,16.89,0.0
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,13.58,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,28.87,13.18
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,46.72,31.85
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,67.26,50.06
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,86.58,67.18
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,105.03,83.09
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,106.59,84.37
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,110.24,87.04
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,118.58,93.55
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,126.95,99.95
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,143.56,113.01
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,160.25,125.94
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,173.28,135.81
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,186.44,145.67
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,205.12,159.91
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,223.92,174.1
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,246.32,190.98
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,268.81,207.75
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,308.25,237.53
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,356.58,273.51
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,381.83,291.71
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,406.91,309.75
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,429.38,326.09
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,451.54,342.16
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,490.77,371.11
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,529.22,399.13
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,622.42,469.62
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,698.39,526.35
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,787.16,593.1
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,863.85,650.18
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,837.56,631.96
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,809.3,613.02
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,775.83,590.21
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,740.93,566.07
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,701.24,538.1
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,660.77,509.11
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,615.39,476.12
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,569.38,441.97
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,521.78,405.49
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,474.87,368.73
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,424.3,329.19
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,375.51,290.01
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,324.72,248.29
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,276.72,208.17
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,227.71,167.32
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,182.72,130.26
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,140.16,97.02
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,100.32,68.58
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,63.78,50.34
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,46.65,34.83
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,31.63,20.5
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,16.07,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,9.34,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,28.06,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,69.34,35.54
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,120.32,86.49
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,178.0,136.38
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,171.09,135.35
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,154.9,124.27
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,143.84,115.53
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,126.78,100.61
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,145.64,115.73
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,164.68,130.65
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,199.83,158.42
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,242.77,191.74
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,292.43,229.88
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,343.46,268.18
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,449.97,349.51
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,562.51,431.87
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,683.04,518.54
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,801.58,600.19
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,847.95,629.84
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,891.21,657.89
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,894.11,657.06
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,893.95,654.76
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,867.51,636.05
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,840.39,616.93
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,823.88,605.02
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,805.45,591.71
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,817.5,601.54
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,826.78,609.22
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,837.86,619.15
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,844.36,625.93
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,820.05,610.51
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,793.64,593.68
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,756.11,568.89
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,717.69,543.03
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,704.71,536.38
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,685.51,524.62
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,638.96,491.33
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,591.87,456.9
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,541.24,418.16
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,491.03,378.8
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,437.84,337.43
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,386.12,295.81
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,328.27,248.3
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,274.47,203.47
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,225.2,161.67
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,179.01,122.91
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,133.59,87.29
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,93.08,59.45
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,54.56,42.16
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,42.72,31.3
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,29.15,18.12
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,14.9,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,12.18,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,27.63,10.34
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,48.18,32.11
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,70.07,51.62
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,66.82,50.45
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,61.27,46.45
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,56.53,42.54
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,49.27,36.13
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,59.44,44.51
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,69.61,52.75
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,93.66,72.32
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,118.1,91.88
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,144.41,112.67
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,170.84,133.26
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,201.71,157.2
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,232.87,181.03
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,308.22,239.38
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,378.19,292.14
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,552.43,425.86
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,723.46,550.38
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,801.26,604.61
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,881.93,660.2
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,886.29,662.21
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,887.99,663.21
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,920.69,685.74
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,946.33,702.7
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,962.21,713.28
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,969.33,718.23
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,948.37,705.09
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,924.4,690.13
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,896.4,672.64
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,865.64,653.14
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,829.84,630.11
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,791.77,605.24
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,749.68,577.11
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,705.86,547.29
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,657.55,512.03
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,608.12,474.96
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,555.6,433.91
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,503.0,391.69
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,447.13,346.7
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,392.19,300.98
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,336.24,252.99
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,280.15,204.02
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,225.12,155.97
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,173.79,111.97
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,123.64,72.66
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,79.48,43.98
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,40.05,29.5
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,35.36,24.91
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,26.83,15.88
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,16.72,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,10.32,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,8.7,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,15.83,2.9
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,46.72,30.51
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,81.08,59.87
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,81.82,62.34
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,81.5,63.21
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,64.2,49.0
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,42.49,30.27
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,58.95,43.92
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,75.43,57.37
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,92.67,71.25
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,110.06,85.07
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,122.33,94.59
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,134.64,104.06
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,190.53,148.31
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,247.29,192.21
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,271.95,210.51
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,296.66,228.75
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,395.96,305.11
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,497.6,380.7
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,578.86,439.84
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,668.7,503.58
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,725.9,546.17
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,790.41,593.08
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,793.71,595.2
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,794.9,596.43
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,862.33,646.24
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,918.89,683.72
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,898.64,670.1
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,875.72,655.39
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,848.27,637.95
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,818.34,618.73
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,785.55,596.98
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,750.54,573.57
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,710.34,546.84
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,668.62,517.18
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,623.49,484.22
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,577.36,449.63
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,526.53,410.14
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,474.32,368.62
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,422.24,326.77
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,370.94,284.2
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,317.49,238.73
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,266.16,194.14
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,214.26,149.24
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,166.2,108.53
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,118.61,71.73
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,77.13,44.99
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,42.39,31.49
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,35.66,25.08
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,25.24,14.15
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,17.69,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,8.85,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,17.94,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,38.22,12.91
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,58.74,39.55
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,79.63,58.74
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,76.94,58.48
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,70.7,54.1
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,83.27,64.75
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,91.13,70.96
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,120.49,94.98
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,150.13,118.78
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,177.1,140.12
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,204.53,161.54
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,230.56,181.46
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,264.41,207.17
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,296.2,231.17
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,328.31,255.13
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,377.89,292.29
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,428.07,329.18
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,440.68,337.52
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,452.94,345.8
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,458.8,349.29
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,464.25,352.56
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,428.9,325.87
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,393.58,299.22
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,382.44,290.71
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,371.26,282.1
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,398.56,302.64
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,425.22,322.44
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,440.9,334.28
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,455.76,345.57
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,472.03,358.4
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,490.05,372.41
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,553.16,423.41
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,605.06,464.89
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,659.09,508.97
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,692.93,536.91
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,646.15,502.14
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,598.08,465.82
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,546.43,425.52
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,492.87,382.65
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,438.46,338.61
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,384.48,293.35
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,328.53,245.05
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,274.21,197.13
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,219.46,149.02
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,168.05,104.92
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,114.71,63.59
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,69.55,35.79
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,33.92,24.05
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,30.26,20.35
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,23.97,12.57
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,19.66,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,38.42,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,89.13,30.69
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,147.48,102.06
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,213.74,159.95
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,249.74,194.77
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,283.77,226.28
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,367.43,295.6
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,461.07,370.93
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,510.0,409.0
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,558.25,445.26
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,528.78,419.97
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,475.97,376.56
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,472.09,370.79
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,452.55,352.76
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,464.8,360.51
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,475.53,366.86
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,551.42,423.55
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,621.46,474.58
