Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,740.92,562.15
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,859.1,644.93
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,905.56,674.57
2018,8,29,11,0,814.0,152.0,2.5,22.6,837.0,947.28,701.48
2018,8,29,11,15,718.5,198.5,2.55,22.75,810.5,910.71,676.27
2018,8,29,11,30,623.0,245.0,2.6,22.9,784.0,866.33,645.77
2018,8,29,11,45,403.5,335.0,2.7,23.0,685.0,743.86,556.05
2018,8,29,12,0,184.0,425.0,2.8,23.1,586.0,610.69,456.51
2018,8,29,12,15,313.0,370.5,2.85,23.15,644.5,677.18,508.78
2018,8,29,12,30,442.0,316.0,2.9,23.2,703.0,738.78,555.55
2018,8,29,12,45,678.0,211.5,2.9,23.2,797.5,836.53,628.79
2018,8,29,13,0,914.0,107.0,2.9,23.2,892.0,915.73,682.03
2018,8,29,13,15,910.0,106.0,2.95,23.15,875.0,887.27,663.12
2018,8,29,13,30,906.0,105.0,3.0,23.1,858.0,855.99,643.11
2018,8,29,13,45,900.0,104.5,3.0,23.05,834.0,820.97,620.1
2018,8,29,14,0,894.0,104.0,3.0,23.0,810.0,783.56,595.3
2018,8,29,14,15,885.0,103.0,3.0,22.85,778.5,741.31,567.1
2018,8,29,14,30,876.0,102.0,3.0,22.7,747.0,697.3,537.27
2018,8,29,14,45,864.5,100.0,2.95,22.55,709.5,649.19,501.78
2018,8,29,15,0,853.0,98.0,2.9,22.4,672.0,600.01,464.62
2018,8,29,15,15,838.0,95.5,2.9,22.4,629.0,546.43,423.13
2018,8,29,15,30,823.0,93.0,2.9,22.4,586.0,493.46,380.89
2018,8,29,15,45,802.0,90.5,2.85,21.95,539.0,437.91,335.95
2018,8,29,16,0,781.0,88.0,2.8,21.5,492.0,383.31,290.37
2018,8,29,16,15,752.0,85.0,2.75,21.15,441.5,326.83,242.14
2018,8,29,16,30,723.0,82.0,2.7,20.8,391.0,272.75,195.02
2018,8,29,16,45,682.5,77.5,2.65,20.5,339.0,214.98,145.32
2018,8,29,17,0,642.0,73.0,2.6,20.2,287.0,163.6,102.17
2018,8,29,17,15,585.5,67.0,2.5,19.8,236.0,113.68,64.45
2018,8,29,17,30,529.0,61.0,2.4,19.4,185.0,70.28,38.44
2018,8,29,17,45,442.0,52.5,2.35,19.0,138.0,38.76,28.03
2018,8,29,18,0,355.0,44.0,2.3,18.6,91.0,34.53,23.73
2018,8,29,18,15,239.0,31.0,2.2,18.25,56.5,24.28,11.89
2018,8,29,18,30,123.0,18.0,2.1,17.9,22.0,17.69,0.0
2018,8,29,18,45,61.5,9.0,2.05,17.5,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.5,16.4,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.6,16.7,5.0,4.82,0.0
2018,8,30,6,15,0.0,10.5,1.55,17.0,10.5,10.12,2.46
2018,8,30,6,30,0.0,16.0,1.5,17.3,16.0,15.43,7.19
2018,8,30,6,45,0.0,23.0,1.5,17.6,23.0,22.19,13.04
2018,8,30,7,0,0.0,30.0,1.5,17.9,30.0,28.95,18.84
2018,8,30,7,15,0.0,34.5,1.4,18.05,34.5,33.3,22.52
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,37.66,26.14
2018,8,30,7,45,0.0,48.5,1.25,18.4,48.5,46.85,33.73
2018,8,30,8,0,0.0,58.0,1.2,18.6,58.0,56.05,41.22
2018,8,30,8,15,0.0,82.5,1.15,18.8,82.5,79.8,60.58
2018,8,30,8,30,0.0,107.0,1.1,19.0,107.0,104.08,80.05
2018,8,30,8,45,0.0,103.5,1.05,19.25,103.5,100.47,76.74
2018,8,30,9,0,0.0,100.0,1.0,19.5,100.0,96.94,73.6
2018,8,30,9,15,0.5,108.0,1.0,19.8,108.5,105.25,80.0
2018,8,30,9,30,1.0,116.0,1.0,20.1,117.0,113.59,86.37
2018,8,30,9,45,3.5,139.5,1.05,20.35,142.5,139.12,106.39
2018,8,30,10,0,6.0,163.0,1.1,20.6,168.0,164.82,126.26
2018,8,30,10,15,7.5,171.0,1.2,20.85,177.0,174.19,133.26
2018,8,30,10,30,9.0,179.0,1.3,21.1,186.0,183.58,140.31
2018,8,30,10,45,7.5,178.0,1.4,21.35,184.0,181.17,138.1
2018,8,30,11,0,6.0,177.0,1.5,21.6,182.0,178.71,135.91
2018,8,30,11,15,10.0,206.0,1.6,21.75,214.5,211.28,160.99
2018,8,30,11,30,14.0,235.0,1.7,21.9,247.0,243.84,185.7
2018,8,30,11,45,39.0,308.5,1.8,22.1,342.5,347.58,264.05
2018,8,30,12,0,64.0,382.0,1.9,22.3,438.0,445.6,335.72
2018,8,30,12,15,76.0,397.0,2.0,22.4,463.5,470.1,353.27
2018,8,30,12,30,88.0,412.0,2.1,22.5,489.0,493.79,370.61
2018,8,30,12,45,85.0,405.0,2.2,22.6,478.5,480.66,361.21
2018,8,30,13,0,82.0,398.0,2.3,22.7,468.0,467.4,351.9
2018,8,30,13,15,73.0,380.0,2.4,22.7,441.5,437.94,330.8
2018,8,30,13,30,64.0,362.0,2.5,22.7,415.0,408.94,309.92
2018,8,30,13,45,198.5,312.5,2.6,22.7,470.0,468.43,358.61
2018,8,30,14,0,333.0,263.0,2.7,22.7,525.0,514.72,396.29
2018,8,30,14,15,589.0,188.5,2.8,22.6,629.5,611.39,472.2
2018,8,30,14,30,845.0,114.0,2.9,22.5,734.0,685.63,529.2
2018,8,30,14,45,833.0,112.0,3.0,22.4,696.5,637.98,493.67
2018,8,30,15,0,821.0,110.0,3.1,22.3,659.0,589.42,457.27
2018,8,30,15,15,804.5,107.0,3.1,22.3,616.0,536.78,416.31
2018,8,30,15,30,788.0,104.0,3.1,22.3,573.0,484.18,374.24
2018,8,30,15,45,765.0,101.5,3.3,21.8,526.0,429.51,330.38
2018,8,30,16,0,742.0,99.0,3.5,21.3,479.0,374.15,284.49
2018,8,30,16,15,710.0,95.0,3.55,20.95,428.5,317.62,236.27
2018,8,30,16,30,678.0,91.0,3.6,20.6,378.0,263.87,189.55
2018,8,30,16,45,634.5,86.0,3.7,20.2,326.5,209.79,143.11
2018,8,30,17,0,591.0,81.0,3.8,19.8,275.0,160.34,101.9
2018,8,30,17,15,531.5,74.0,3.85,19.35,225.0,112.37,66.04
2018,8,30,17,30,472.0,67.0,3.9,18.9,175.0,71.39,41.81
2018,8,30,17,45,384.0,56.5,3.9,18.4,129.5,42.11,30.95
2018,8,30,18,0,296.0,46.0,3.9,17.9,84.0,35.36,24.37
2018,8,30,18,15,193.0,31.0,3.85,17.55,51.5,24.41,10.91
2018,8,30,18,30,90.0,16.0,3.8,17.2,19.0,15.73,0.0
2018,8,30,18,45,45.0,8.0,3.75,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,31,5,45,12.5,5.0,2.7,15.25,6.0,6.92,0.0
2018,8,31,6,0,25.0,10.0,2.8,15.6,12.0,17.49,0.0
2018,8,31,6,15,25.0,17.0,2.75,16.0,20.0,24.98,13.65
2018,8,31,6,30,25.0,24.0,2.7,16.4,28.0,33.59,21.84
2018,8,31,6,45,12.5,34.5,2.7,16.75,36.5,38.44,26.62
2018,8,31,7,0,0.0,45.0,2.7,17.1,45.0,43.46,31.11
2018,8,31,7,15,0.0,56.0,2.55,17.55,56.0,54.11,40.06
2018,8,31,7,30,0.0,67.0,2.4,18.0,67.0,64.76,48.84
2018,8,31,7,45,0.0,90.0,2.3,18.4,90.0,87.66,67.62
2018,8,31,8,0,0.0,113.0,2.2,18.8,113.0,110.76,86.23
2018,8,31,8,15,25.5,159.5,2.1,19.35,173.5,180.72,142.9
2018,8,31,8,30,51.0,206.0,2.0,19.9,234.0,249.68,197.13
2018,8,31,8,45,100.0,240.0,1.85,20.45,300.0,324.51,255.06
2018,8,31,9,0,149.0,274.0,1.7,21.0,366.0,410.82,319.63
2018,8,31,9,15,324.0,251.5,1.65,21.55,469.5,541.62,418.73
2018,8,31,9,30,499.0,229.0,1.6,22.1,573.0,683.33,520.62
2018,8,31,9,45,684.0,165.5,1.5,22.7,663.5,792.45,594.8
2018,8,31,10,0,869.0,102.0,1.4,23.3,754.0,895.03,658.18
2018,8,31,10,15,877.0,103.5,1.45,23.7,783.0,919.5,671.46
2018,8,31,10,30,885.0,105.0,1.5,24.1,812.0,941.02,683.76
2018,8,31,10,45,891.5,105.5,1.5,24.55,834.5,956.96,691.71
2018,8,31,11,0,898.0,106.0,1.5,25.0,857.0,969.66,697.72
2018,8,31,11,15,902.0,106.0,1.7,25.2,871.0,976.1,703.33
2018,8,31,11,30,906.0,106.0,1.9,25.4,885.0,979.14,706.77
2018,8,31,11,45,908.0,105.0,2.15,25.6,891.0,975.76,706.63
2018,8,31,12,0,910.0,104.0,2.4,25.8,897.0,968.95,704.15
2018,8,31,12,15,912.0,103.0,2.6,25.8,896.5,958.7,699.4
2018,8,31,12,30,914.0,102.0,2.8,25.8,896.0,945.05,692.36
2018,8,31,12,45,917.0,98.5,3.05,25.85,888.0,926.37,682.12
2018,8,31,13,0,920.0,95.0,3.3,25.9,880.0,904.34,669.48
2018,8,31,13,15,917.0,94.5,3.5,25.75,863.5,877.0,653.25
2018,8,31,13,30,914.0,94.0,3.7,25.6,847.0,846.76,634.83
2018,8,31,13,45,909.5,93.0,3.9,25.45,823.5,812.07,613.06
2018,8,31,14,0,905.0,92.0,4.1,25.3,800.0,774.89,589.21
2018,8,31,14,15,897.5,90.5,4.25,25.05,769.0,732.74,561.5
2018,8,31,14,30,890.0,89.0,4.4,24.8,738.0,688.7,532.0
2018,8,31,14,45,880.5,87.5,4.55,24.5,701.5,641.71,497.95
2018,8,31,15,0,871.0,86.0,4.7,24.2,665.0,593.44,461.74
2018,8,31,15,15,856.5,83.5,4.7,24.2,622.0,540.47,419.88
2018,8,31,15,30,842.0,81.0,4.7,24.2,579.0,487.19,376.65
2018,8,31,15,45,825.5,78.5,4.8,23.4,533.0,432.98,332.68
2018,8,31,16,0,809.0,76.0,4.9,22.6,487.0,376.98,285.73
2018,8,31,16,15,784.5,72.5,4.85,22.15,437.0,320.1,236.31
2018,8,31,16,30,760.0,69.0,4.8,21.7,387.0,265.07,187.6
2018,8,31,16,45,724.0,65.0,4.8,21.2,335.5,209.28,138.87
2018,8,31,17,0,688.0,61.0,4.8,20.7,284.0,157.18,94.9
2018,8,31,17,15,614.0,57.5,4.7,20.1,229.5,103.32,55.34
2018,8,31,17,30,540.0,54.0,4.6,19.5,175.0,60.15,31.64
2018,8,31,17,45,471.0,45.5,4.45,18.9,131.0,32.99,22.95
2018,8,31,18,0,402.0,37.0,4.3,18.3,87.0,28.36,18.29
2018,8,31,18,15,268.5,27.0,4.2,17.9,53.5,21.96,7.82
2018,8,31,18,30,135.0,17.0,4.1,17.5,20.0,16.71,0.0
2018,8,31,18,45,67.5,8.5,4.0,17.1,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,1,5,45,72.5,11.5,2.15,15.35,16.0,22.84,0.0
2018,9,1,6,0,145.0,23.0,2.2,15.7,32.0,62.11,5.25
2018,9,1,6,15,249.5,37.5,2.1,16.1,70.0,119.2,81.43
2018,9,1,6,30,354.0,52.0,2.0,16.5,108.0,182.48,136.57
2018,9,1,6,45,392.5,65.5,1.95,16.9,149.5,231.09,180.21
2018,9,1,7,0,431.0,79.0,1.9,17.3,191.0,283.5,225.92
2018,9,1,7,15,502.5,87.0,1.75,17.8,245.5,351.56,282.36
2018,9,1,7,30,574.0,95.0,1.6,18.3,300.0,424.26,340.48
2018,9,1,7,45,604.5,104.0,1.45,18.8,349.5,479.93,383.18
2018,9,1,8,0,635.0,113.0,1.3,19.3,399.0,537.03,425.16
2018,9,1,8,15,662.0,119.5,1.3,19.8,447.5,590.14,463.45
2018,9,1,8,30,689.0,126.0,1.3,20.3,496.0,643.7,500.87
2018,9,1,8,45,708.0,131.0,1.25,20.8,540.5,689.7,531.3
2018,9,1,9,0,727.0,136.0,1.2,21.3,585.0,734.91,559.34
2018,9,1,9,15,743.5,140.5,1.35,21.7,626.0,776.42,586.68
2018,9,1,9,30,760.0,145.0,1.5,22.1,667.0,816.43,612.76
2018,9,1,9,45,773.0,147.5,1.6,22.5,702.5,846.07,631.14
2018,9,1,10,0,786.0,150.0,1.7,22.9,738.0,876.91,650.35
2018,9,1,10,15,784.5,157.0,1.85,23.1,763.0,896.87,663.34
2018,9,1,10,30,783.0,164.0,2.0,23.3,788.0,913.76,674.45
2018,9,1,10,45,765.0,178.0,2.15,23.55,801.0,923.36,680.7
2018,9,1,11,0,747.0,192.0,2.3,23.8,814.0,925.82,682.37
2018,9,1,11,15,770.0,183.5,2.45,23.95,834.5,936.04,689.55
2018,9,1,11,30,793.0,175.0,2.6,24.1,855.0,947.76,697.72
2018,9,1,11,45,815.5,166.0,2.75,24.25,869.5,955.3,703.19
2018,9,1,12,0,838.0,157.0,2.9,24.4,884.0,959.44,706.53
2018,9,1,12,15,834.0,159.0,3.05,24.4,881.5,946.79,699.26
2018,9,1,12,30,830.0,161.0,3.2,24.4,879.0,931.08,690.09
2018,9,1,12,45,819.5,164.5,3.3,24.45,867.0,908.14,675.59
2018,9,1,13,0,809.0,168.0,3.4,24.5,855.0,882.64,659.34
2018,9,1,13,15,806.0,165.0,3.5,24.4,838.0,854.62,641.69
2018,9,1,13,30,803.0,162.0,3.6,24.3,821.0,824.08,622.17
2018,9,1,13,45,800.0,158.0,3.7,24.2,798.0,790.18,600.14
2018,9,1,14,0,797.0,154.0,3.8,24.1,775.0,754.04,576.32
2018,9,1,14,15,789.0,150.5,3.85,23.9,744.5,712.77,547.75
2018,9,1,14,30,781.0,147.0,3.9,23.7,714.0,669.99,517.0
2018,9,1,14,45,771.0,142.0,3.9,23.55,677.0,623.19,482.35
2018,9,1,15,0,761.0,137.0,3.9,23.4,640.0,574.44,445.44
2018,9,1,15,15,742.5,133.5,3.9,23.4,597.5,522.65,404.95
2018,9,1,15,30,724.0,130.0,3.9,23.4,555.0,471.24,363.73
2018,9,1,15,45,705.0,123.5,3.95,22.75,509.0,417.42,320.5
2018,9,1,16,0,686.0,117.0,4.0,22.1,463.0,364.58,276.69
2018,9,1,16,15,658.0,110.5,4.0,21.6,414.0,310.09,230.4
2018,9,1,16,30,630.0,104.0,4.0,21.1,365.0,258.06,185.43
2018,9,1,16,45,590.5,95.5,3.95,20.65,314.0,204.53,139.78
2018,9,1,17,0,551.0,87.0,3.9,20.2,263.0,155.27,99.15
2018,9,1,17,15,492.5,78.0,3.85,19.6,213.5,108.33,64.76
2018,9,1,17,30,434.0,69.0,3.8,19.0,164.0,67.46,41.12
2018,9,1,17,45,351.0,55.5,3.75,18.4,119.0,41.65,30.43
2018,9,1,18,0,268.0,42.0,3.7,17.8,74.0,32.36,21.56
2018,9,1,18,15,170.5,27.5,3.7,17.4,44.5,21.71,5.73
2018,9,1,18,30,73.0,13.0,3.7,17.0,15.0,12.78,0.0
2018,9,1,18,45,36.5,6.5,3.65,16.65,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,5,45,53.5,11.0,1.45,14.55,14.0,19.27,0.0
2018,9,2,6,0,107.0,22.0,1.4,14.9,28.0,52.44,0.0
2018,9,2,6,15,201.5,38.0,1.35,15.35,64.0,106.92,72.84
2018,9,2,6,30,296.0,54.0,1.3,15.8,100.0,165.85,124.27
2018,9,2,6,45,271.5,71.5,1.2,16.25,126.0,192.01,149.91
2018,9,2,7,0,247.0,89.0,1.1,16.7,152.0,209.38,166.85
2018,9,2,7,15,197.5,114.5,1.05,17.2,172.0,226.42,181.9
2018,9,2,7,30,148.0,140.0,1.0,17.7,192.0,231.72,186.12
2018,9,2,7,45,157.0,163.0,0.95,18.15,226.0,268.5,215.13
2018,9,2,8,0,166.0,186.0,0.9,18.6,260.0,305.7,243.47
2018,9,2,8,15,289.0,185.5,0.95,19.15,332.5,400.65,317.63
2018,9,2,8,30,412.0,185.0,1.0,19.7,405.0,506.86,397.31
2018,9,2,8,45,478.0,185.0,1.0,20.25,462.0,571.78,443.36
2018,9,2,9,0,544.0,185.0,1.0,20.8,519.0,640.01,490.81
2018,9,2,9,15,547.0,197.0,1.05,21.35,552.5,672.62,511.44
2018,9,2,9,30,550.0,209.0,1.1,21.9,586.0,703.5,530.9
2018,9,2,9,45,530.0,228.0,1.15,22.45,606.5,720.1,539.77
2018,9,2,10,0,510.0,247.0,1.2,23.0,627.0,733.63,546.61
2018,9,2,10,15,527.0,252.5,1.25,23.4,658.5,763.51,565.81
2018,9,2,10,30,544.0,258.0,1.3,23.8,690.0,791.87,583.65
2018,9,2,10,45,594.5,245.5,1.35,24.2,729.5,833.44,611.09
2018,9,2,11,0,645.0,233.0,1.4,24.6,769.0,871.3,635.71
2018,9,2,11,15,633.0,242.0,1.5,24.8,775.5,870.03,634.32
2018,9,2,11,30,621.0,251.0,1.6,25.0,782.0,866.04,631.61
2018,9,2,11,45,664.0,233.5,1.75,25.25,804.5,884.3,645.36
2018,9,2,12,0,707.0,216.0,1.9,25.5,827.0,899.38,655.84
2018,9,2,12,15,763.5,188.5,2.05,25.6,847.5,909.78,663.74
2018,9,2,12,30,820.0,161.0,2.2,25.7,868.0,920.05,671.66
2018,9,2,12,45,815.0,162.0,2.35,25.75,858.0,899.61,659.62
2018,9,2,13,0,810.0,163.0,2.5,25.8,848.0,876.44,645.92
2018,9,2,13,15,805.5,161.5,2.6,25.65,831.0,848.58,629.07
2018,9,2,13,30,801.0,160.0,2.7,25.5,814.0,818.28,610.41
2018,9,2,13,45,794.5,157.0,2.85,25.4,789.5,782.63,588.05
2018,9,2,14,0,788.0,154.0,3.0,25.3,765.0,745.0,563.96
2018,9,2,14,15,778.0,151.0,3.1,25.05,733.5,703.1,535.53
2018,9,2,14,30,768.0,148.0,3.2,24.8,702.0,659.87,505.12
2018,9,2,14,45,755.5,144.0,3.3,24.55,665.0,612.3,470.75
2018,9,2,15,0,743.0,140.0,3.4,24.3,628.0,564.45,435.18
2018,9,2,15,15,724.0,136.0,3.4,24.3,585.5,512.75,395.05
2018,9,2,15,30,705.0,132.0,3.4,24.3,543.0,461.53,354.26
2018,9,2,15,45,682.0,126.5,3.5,23.55,496.5,407.94,311.69
2018,9,2,16,0,659.0,121.0,3.6,22.8,450.0,355.78,268.88
2018,9,2,16,15,628.5,114.0,3.55,22.2,401.0,301.55,223.24
2018,9,2,16,30,598.0,107.0,3.5,21.6,352.0,250.12,179.23
2018,9,2,16,45,555.5,98.5,3.5,21.05,301.5,197.92,135.24
2018,9,2,17,0,513.0,90.0,3.5,20.5,251.0,150.39,96.58
2018,9,2,17,15,453.5,79.5,3.45,19.85,202.5,103.85,62.83
2018,9,2,17,30,394.0,69.0,3.4,19.2,154.0,64.38,40.22
2018,9,2,17,45,312.0,55.5,3.35,18.55,111.0,41.81,30.49
2018,9,2,18,0,230.0,42.0,3.3,17.9,68.0,32.52,21.49
2018,9,2,18,15,137.0,25.5,3.25,17.5,39.0,20.13,2.26
2018,9,2,18,30,44.0,9.0,3.2,17.1,10.0,8.85,0.0
2018,9,2,18,45,22.0,4.5,3.1,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,5,45,26.0,7.0,1.85,14.25,8.5,10.96,0.0
2018,9,3,6,0,52.0,14.0,1.9,14.6,17.0,27.96,0.0
2018,9,3,6,15,78.0,24.0,1.9,15.0,33.5,51.08,32.39
2018,9,3,6,30,104.0,34.0,1.9,15.4,50.0,74.25,53.86
2018,9,3,6,45,69.5,44.5,1.9,15.85,57.0,74.07,55.89
2018,9,3,7,0,35.0,55.0,1.9,16.3,64.0,70.06,53.52
2018,9,3,7,15,17.5,71.5,1.9,16.75,76.0,80.49,62.44
2018,9,3,7,30,0.0,88.0,1.9,17.2,88.0,86.2,66.88
2018,9,3,7,45,3.5,116.0,1.85,17.65,117.5,116.71,91.86
2018,9,3,8,0,7.0,144.0,1.8,18.1,147.0,147.6,116.64
2018,9,3,8,15,20.5,174.0,1.8,18.55,184.5,187.6,148.56
2018,9,3,8,30,34.0,204.0,1.8,19.0,222.0,235.66,186.18
2018,9,3,8,45,58.0,234.5,1.75,19.45,268.5,287.11,225.92
2018,9,3,9,0,82.0,265.0,1.7,19.9,315.0,340.08,265.92
2018,9,3,9,15,103.5,287.5,1.75,20.3,355.0,383.44,298.08
2018,9,3,9,30,125.0,310.0,1.8,20.7,395.0,436.44,336.82
2018,9,3,9,45,246.5,298.0,1.8,21.1,477.0,539.74,414.7
2018,9,3,10,0,368.0,286.0,1.8,21.5,559.0,639.24,487.14
2018,9,3,10,15,433.0,277.5,1.85,21.85,611.0,703.89,532.09
2018,9,3,10,30,498.0,269.0,1.9,22.2,663.0,760.21,570.98
2018,9,3,10,45,492.0,275.5,2.0,22.5,673.5,765.71,573.55
2018,9,3,11,0,486.0,282.0,2.1,22.8,684.0,769.04,575.12
2018,9,3,11,15,479.5,286.5,2.15,23.0,689.0,767.66,573.46
2018,9,3,11,30,473.0,291.0,2.2,23.2,694.0,764.22,570.49
2018,9,3,11,45,548.0,270.0,2.25,23.45,740.0,809.05,602.58
2018,9,3,12,0,623.0,249.0,2.3,23.7,786.0,853.2,633.34
2018,9,3,12,15,672.0,227.0,2.4,23.75,805.0,866.58,643.56
2018,9,3,12,30,721.0,205.0,2.5,23.8,824.0,876.06,650.57
2018,9,3,12,45,725.5,201.0,2.6,23.85,818.0,860.16,640.66
2018,9,3,13,0,730.0,197.0,2.7,23.9,812.0,841.5,629.08
2018,9,3,13,15,709.0,202.0,2.8,23.8,789.0,807.75,607.49
2018,9,3,13,30,688.0,207.0,2.9,23.7,766.0,772.65,584.19
2018,9,3,13,45,701.5,194.5,3.0,23.6,749.5,746.07,567.03
2018,9,3,14,0,715.0,182.0,3.1,23.5,733.0,716.55,547.33
2018,9,3,14,15,739.5,164.5,3.15,23.2,714.0,686.89,527.51
2018,9,3,14,30,764.0,147.0,3.2,22.9,695.0,653.81,504.56
2018,9,3,14,45,751.0,142.5,3.3,22.6,657.5,605.58,469.41
2018,9,3,15,0,738.0,138.0,3.4,22.3,620.0,557.15,433.13
2018,9,3,15,15,718.5,135.0,3.4,22.3,578.0,506.41,393.29
2018,9,3,15,30,699.0,132.0,3.4,22.3,536.0,456.19,352.83
2018,9,3,15,45,676.0,126.0,3.45,21.45,489.5,402.46,309.8
2018,9,3,16,0,653.0,120.0,3.5,20.6,443.0,350.19,266.55
2018,9,3,16,15,561.5,123.0,3.45,20.15,379.5,286.69,214.36
2018,9,3,16,30,470.0,126.0,3.4,19.7,316.0,231.98,169.63
2018,9,3,16,45,350.0,119.0,3.35,19.25,249.5,172.82,123.54
2018,9,3,17,0,230.0,112.0,3.3,18.8,183.0,129.68,92.39
2018,9,3,17,15,245.5,89.5,3.15,18.3,152.5,96.16,65.23
2018,9,3,17,30,261.0,67.0,3.0,17.8,122.0,57.68,38.07
2018,9,3,17,45,241.0,54.0,2.9,17.35,93.5,40.74,29.66
2018,9,3,18,0,221.0,41.0,2.8,16.9,65.0,31.85,20.79
2018,9,3,18,15,130.5,25.0,2.7,16.6,37.0,19.84,0.0
2018,9,3,18,30,40.0,9.0,2.6,16.3,9.0,8.85,0.0
2018,9,3,18,45,20.0,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,5,45,60.5,10.0,2.25,14.7,13.0,19.26,0.0
2018,9,4,6,0,121.0,20.0,2.3,15.1,26.0,52.25,0.0
2018,9,4,6,15,203.5,31.0,2.35,15.55,55.5,98.68,65.2
2018,9,4,6,30,286.0,42.0,2.4,16.0,85.0,147.84,109.78
2018,9,4,6,45,198.0,39.5,2.4,16.4,75.0,125.91,97.14
2018,9,4,7,0,110.0,37.0,2.4,16.8,65.0,89.55,69.54
2018,9,4,7,15,55.0,46.0,2.35,17.25,60.0,74.85,57.86
2018,9,4,7,30,0.0,55.0,2.3,17.7,55.0,53.14,39.17
2018,9,4,7,45,0.0,78.5,2.25,18.15,78.5,76.06,58.12
2018,9,4,8,0,0.0,102.0,2.2,18.6,102.0,99.63,77.23
2018,9,4,8,15,3.0,133.5,2.15,19.05,135.0,133.52,104.49
2018,9,4,8,30,6.0,165.0,2.1,19.5,168.0,167.81,131.53
2018,9,4,8,45,10.5,186.5,2.05,19.95,192.5,193.05,150.98
2018,9,4,9,0,15.0,208.0,2.0,20.4,217.0,218.58,170.4
2018,9,4,9,15,27.0,240.0,2.0,20.8,258.0,269.15,209.19
2018,9,4,9,30,39.0,272.0,2.0,21.2,299.0,313.62,242.51
2018,9,4,9,45,66.0,303.0,2.0,21.65,351.0,370.46,285.05
2018,9,4,10,0,93.0,334.0,2.0,22.1,403.0,428.25,327.33
2018,9,4,10,15,274.5,305.5,2.0,22.4,519.5,580.53,442.46
2018,9,4,10,30,456.0,277.0,2.0,22.7,636.0,729.17,549.4
2018,9,4,10,45,576.0,240.5,2.05,23.05,707.0,808.93,604.95
2018,9,4,11,0,696.0,204.0,2.1,23.4,778.0,886.5,656.94
2018,9,4,11,15,721.5,194.5,2.15,23.6,798.0,901.46,665.56
2018,9,4,11,30,747.0,185.0,2.2,23.8,818.0,913.63,673.03
2018,9,4,11,45,740.5,188.0,2.25,24.0,819.5,905.94,667.53
2018,9,4,12,0,734.0,191.0,2.3,24.2,821.0,895.39,660.42
2018,9,4,12,15,735.0,190.5,2.35,24.3,820.5,885.31,654.01
2018,9,4,12,30,736.0,190.0,2.4,24.4,820.0,872.42,645.77
2018,9,4,12,45,737.5,188.0,2.5,24.45,813.0,855.64,635.53
2018,9,4,13,0,739.0,186.0,2.6,24.5,806.0,836.16,623.47
2018,9,4,13,15,728.5,184.5,2.7,24.4,785.0,804.49,603.39
2018,9,4,13,30,718.0,183.0,2.8,24.3,764.0,770.96,581.9
2018,9,4,13,45,735.0,169.0,2.9,24.25,748.0,744.6,565.07
2018,9,4,14,0,752.0,155.0,3.0,24.2,732.0,714.63,545.28
2018,9,4,14,15,798.0,132.5,3.1,23.95,722.0,694.09,532.35
2018,9,4,14,30,844.0,110.0,3.2,23.7,712.0,667.76,514.56
2018,9,4,14,45,830.0,108.5,3.3,23.45,674.0,619.24,478.96
2018,9,4,15,0,816.0,107.0,3.4,23.2,636.0,569.98,441.87
2018,9,4,15,15,799.0,104.0,3.4,23.2,593.0,517.25,400.43
2018,9,4,15,30,782.0,101.0,3.4,23.2,550.0,464.63,357.92
2018,9,4,15,45,757.5,98.0,3.45,22.45,502.5,409.27,313.16
2018,9,4,16,0,733.0,95.0,3.5,21.7,455.0,353.45,266.65
2018,9,4,16,15,700.0,91.5,3.45,21.2,405.0,297.9,219.01
2018,9,4,16,30,667.0,88.0,3.4,20.7,355.0,245.28,173.23
2018,9,4,16,45,621.5,82.5,3.35,20.2,303.5,191.6,127.54
2018,9,4,17,0,576.0,77.0,3.3,19.7,252.0,142.85,87.95
2018,9,4,17,15,512.5,68.5,3.2,19.1,202.0,95.1,54.24
2018,9,4,17,30,449.0,60.0,3.1,18.5,152.0,54.85,33.46
2018,9,4,17,45,355.5,49.0,3.0,17.85,108.5,37.67,26.88
2018,9,4,18,0,262.0,38.0,2.9,17.2,65.0,29.51,18.54
2018,9,4,18,15,156.0,23.5,2.85,16.9,37.0,18.7,0.0
2018,9,4,18,30,50.0,9.0,2.8,16.6,9.0,8.85,0.0
2018,9,4,18,45,25.0,4.5,2.7,16.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.15,14.1,13.5,19.22,0.0
2018,9,5,6,0,115.0,21.0,2.2,14.4,27.0,51.81,0.0
2018,9,5,6,15,221.0,36.0,2.25,14.8,63.0,109.61,72.48
2018,9,5,6,30,327.0,51.0,2.3,15.2,99.0,171.59,128.12
2018,9,5,6,45,233.5,48.5,2.35,15.65,90.0,150.13,116.73
2018,9,5,7,0,140.0,46.0,2.4,16.1,81.0,112.73,88.89
2018,9,5,7,15,70.0,50.5,2.4,16.5,68.0,86.89,68.17
2018,9,5,7,30,0.0,55.0,2.4,16.9,55.0,53.14,39.3
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,61.86,46.47
2018,9,5,8,0,0.0,73.0,2.4,17.7,73.0,70.58,53.5
2018,9,5,8,15,0.0,89.5,2.45,18.1,89.5,86.74,66.57
2018,9,5,8,30,0.0,106.0,2.5,18.5,106.0,103.15,79.66
2018,9,5,8,45,0.0,122.5,2.5,18.9,122.5,119.59,92.6
2018,9,5,9,0,0.0,139.0,2.5,19.3,139.0,136.04,105.39
2018,9,5,9,15,0.5,150.0,2.6,19.6,150.5,147.34,114.02
2018,9,5,9,30,1.0,161.0,2.7,19.9,162.0,158.67,122.63
2018,9,5,9,45,2.5,171.0,2.75,20.25,173.0,169.89,131.11
2018,9,5,10,0,4.0,181.0,2.8,20.6,184.0,181.16,139.6
2018,9,5,10,15,6.0,199.5,2.9,20.8,204.0,201.49,155.23
2018,9,5,10,30,8.0,218.0,3.0,21.0,224.0,221.86,170.76
2018,9,5,10,45,10.0,234.0,3.1,21.25,242.0,239.7,184.22
2018,9,5,11,0,12.0,250.0,3.2,21.5,260.0,257.5,197.6
2018,9,5,11,15,12.5,252.0,3.25,21.6,262.5,259.72,199.07
2018,9,5,11,30,13.0,254.0,3.3,21.7,265.0,261.9,200.57
2018,9,5,11,45,15.0,269.0,3.4,21.75,282.0,278.44,213.18
2018,9,5,12,0,17.0,284.0,3.5,21.8,299.0,294.84,225.62
2018,9,5,12,15,17.5,288.5,3.6,21.8,303.5,299.2,228.94
2018,9,5,12,30,18.0,293.0,3.7,21.8,308.0,303.44,232.24
2018,9,5,12,45,19.0,294.5,3.75,21.75,310.5,305.02,233.6
2018,9,5,13,0,20.0,296.0,3.8,21.7,313.0,306.46,234.91
2018,9,5,13,15,161.5,269.0,3.9,21.55,399.5,404.22,314.48
2018,9,5,13,30,303.0,242.0,4.0,21.4,486.0,492.17,384.58
2018,9,5,13,45,320.0,246.5,4.05,21.2,497.0,497.41,388.71
2018,9,5,14,0,337.0,251.0,4.1,21.0,508.0,500.37,391.4
2018,9,5,14,15,583.0,183.0,4.1,20.75,605.5,591.23,464.47
2018,9,5,14,30,829.0,115.0,4.1,20.5,703.0,660.08,518.54
2018,9,5,14,45,817.0,112.0,4.15,20.25,665.5,611.9,481.61
2018,9,5,15,0,805.0,109.0,4.2,20.0,628.0,562.87,443.66
2018,9,5,15,15,787.5,106.5,4.2,20.0,585.0,510.88,401.85
2018,9,5,15,30,770.0,104.0,4.2,20.0,542.0,459.07,359.07
2018,9,5,15,45,748.0,99.5,4.2,19.25,495.0,403.94,313.53
2018,9,5,16,0,726.0,95.0,4.2,18.5,448.0,348.12,266.1
2018,9,5,16,15,695.5,90.5,4.15,18.1,398.5,292.87,217.76
2018,9,5,16,30,665.0,86.0,4.1,17.7,349.0,240.29,171.18
2018,9,5,16,45,622.5,80.0,4.05,17.3,298.5,187.0,125.07
2018,9,5,17,0,580.0,74.0,4.0,16.9,248.0,138.28,85.04
2018,9,5,17,15,516.5,66.0,3.9,16.45,198.5,90.99,51.71
2018,9,5,17,30,453.0,58.0,3.8,16.0,149.0,51.18,31.94
2018,9,5,17,45,357.5,47.5,3.75,15.6,106.0,36.61,26.15
2018,9,5,18,0,262.0,37.0,3.7,15.2,63.0,28.84,17.79
2018,9,5,18,15,155.0,23.0,3.6,14.95,36.0,18.4,0.0
2018,9,5,18,30,48.0,9.0,3.5,14.7,9.0,8.85,0.0
2018,9,5,18,45,24.0,4.5,3.4,14.5,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.1,8.5,6.39,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,35.52,0.0
2018,9,6,6,15,145.5,20.5,2.3,13.75,37.5,69.37,43.48
2018,9,6,6,30,206.0,28.0,2.3,14.1,58.0,107.42,78.95
2018,9,6,6,45,125.0,31.0,2.3,14.5,51.5,87.8,66.88
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,54.53,40.64
2018,9,6,7,15,22.0,39.5,2.3,15.35,45.0,49.04,36.28
2018,9,6,7,30,0.0,45.0,2.3,15.8,45.0,43.46,31.33
2018,9,6,7,45,0.0,56.5,2.3,16.2,56.5,54.59,40.59
2018,9,6,8,0,0.0,68.0,2.3,16.6,68.0,65.73,49.71
2018,9,6,8,15,0.0,91.5,2.35,17.1,91.5,88.76,68.53
2018,9,6,8,30,0.0,115.0,2.4,17.6,115.0,112.26,87.41
2018,9,6,8,45,0.0,126.0,2.45,18.05,126.0,123.14,95.8
2018,9,6,9,0,0.0,137.0,2.5,18.5,137.0,134.04,104.13
2018,9,6,9,15,0.5,143.0,2.6,18.9,143.5,140.3,108.72
2018,9,6,9,30,1.0,149.0,2.7,19.3,150.0,146.6,113.34
2018,9,6,9,45,39.0,164.0,2.8,19.7,193.0,199.15,156.2
2018,9,6,10,0,77.0,179.0,2.9,20.1,236.0,255.91,201.51
2018,9,6,10,15,128.5,209.0,2.9,20.4,308.0,335.29,263.77
2018,9,6,10,30,180.0,239.0,2.9,20.7,380.0,423.81,331.22
2018,9,6,10,45,161.0,298.5,2.95,21.05,427.0,462.41,357.44
2018,9,6,11,0,142.0,358.0,3.0,21.4,474.0,507.84,388.44
2018,9,6,11,15,155.0,370.0,3.0,21.65,498.5,531.68,405.21
2018,9,6,11,30,168.0,382.0,3.0,21.9,523.0,554.77,421.44
2018,9,6,11,45,177.0,389.0,3.0,22.15,538.5,567.97,430.42
2018,9,6,12,0,186.0,396.0,3.0,22.4,554.0,580.22,438.77
2018,9,6,12,15,225.5,385.5,3.0,22.55,577.0,601.26,454.81
2018,9,6,12,30,265.0,375.0,3.0,22.7,600.0,626.35,473.45
2018,9,6,12,45,363.0,331.5,3.0,22.9,635.5,660.59,500.58
2018,9,6,13,0,461.0,288.0,3.0,23.1,671.0,694.99,527.23
2018,9,6,13,15,616.0,225.0,3.0,23.15,725.5,747.55,568.04
2018,9,6,13,30,771.0,162.0,3.0,23.2,780.0,787.05,597.4
2018,9,6,13,45,792.5,147.5,3.05,23.25,765.5,762.25,580.59
2018,9,6,14,0,814.0,133.0,3.1,23.3,751.0,733.62,561.49
2018,9,6,14,15,854.0,111.5,3.1,23.2,735.5,706.36,543.38
2018,9,6,14,30,894.0,90.0,3.1,23.1,720.0,675.01,521.3
2018,9,6,14,45,882.5,88.5,3.1,23.05,682.0,626.3,484.73
2018,9,6,15,0,871.0,87.0,3.1,23.0,644.0,576.49,446.47
2018,9,6,15,15,855.5,84.0,3.1,23.0,600.0,522.34,403.81
2018,9,6,15,30,840.0,81.0,3.1,23.0,556.0,468.01,359.75
2018,9,6,15,45,819.0,79.0,3.1,22.6,508.5,410.59,312.55
2018,9,6,16,0,798.0,77.0,3.1,22.2,461.0,355.71,265.87
2018,9,6,16,15,770.0,73.0,3.1,21.8,410.0,298.09,216.06
2018,9,6,16,30,742.0,69.0,3.1,21.4,359.0,242.79,167.55
2018,9,6,16,45,702.0,64.5,3.1,21.0,307.0,187.37,120.01
2018,9,6,17,0,662.0,60.0,3.1,20.6,255.0,136.19,78.54
2018,9,6,17,15,601.0,54.5,3.0,19.95,204.5,84.42,43.03
2018,9,6,17,30,540.0,49.0,2.9,19.3,154.0,42.07,24.56
2018,9,6,17,45,440.5,40.5,2.8,18.65,109.0,30.28,20.31
2018,9,6,18,0,341.0,32.0,2.7,18.0,64.0,25.53,14.47
2018,9,6,18,15,205.5,20.5,2.7,17.55,36.5,17.32,0.0
2018,9,6,18,30,70.0,9.0,2.7,17.1,9.0,8.85,0.0
2018,9,6,18,45,35.0,4.5,2.7,16.7,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,7,5,45,88.0,10.0,1.65,13.95,14.0,9.83,0.0
2018,9,7,6,0,176.0,20.0,1.6,14.3,28.0,55.69,0.0
2018,9,7,6,15,306.5,31.0,1.6,14.8,66.0,125.86,80.06
2018,9,7,6,30,437.0,42.0,1.6,15.3,104.0,196.38,144.74
2018,9,7,6,45,308.5,47.0,1.55,15.85,100.0,175.76,136.03
2018,9,7,7,0,180.0,52.0,1.5,16.4,96.0,142.72,113.06
2018,9,7,7,15,94.5,73.0,1.45,16.95,96.5,123.46,98.33
2018,9,7,7,30,9.0,94.0,1.4,17.5,97.0,97.42,76.16
2018,9,7,7,45,24.0,122.0,1.35,18.1,132.0,139.38,110.6
2018,9,7,8,0,39.0,150.0,1.3,18.7,167.0,179.44,142.65
2018,9,7,8,15,118.0,168.0,1.3,19.3,228.0,258.93,206.77
2018,9,7,8,30,197.0,186.0,1.3,19.9,289.0,346.03,274.73
2018,9,7,8,45,341.5,180.5,1.35,20.5,378.0,462.68,364.49
2018,9,7,9,0,486.0,175.0,1.4,21.1,467.0,580.37,451.53
2018,9,7,9,15,579.5,166.5,1.4,21.65,538.5,665.84,511.46
2018,9,7,9,30,673.0,158.0,1.4,22.2,610.0,751.14,568.8
2018,9,7,9,45,767.5,134.0,1.45,22.75,675.0,819.56,612.47
2018,9,7,10,0,862.0,110.0,1.5,23.3,740.0,887.61,655.05
2018,9,7,10,15,891.5,102.0,1.6,23.65,776.0,920.47,675.07
2018,9,7,10,30,921.0,94.0,1.7,24.0,812.0,951.04,693.93
2018,9,7,10,45,926.5,95.0,1.8,24.4,834.0,966.5,702.91
2018,9,7,11,0,932.0,96.0,1.9,24.8,856.0,978.54,709.93
2018,9,7,11,15,935.5,96.5,2.0,25.0,870.0,984.65,713.83
2018,9,7,11,30,939.0,97.0,2.1,25.2,884.0,987.19,715.59
2018,9,7,11,45,940.5,97.0,2.25,25.4,890.0,983.72,714.16
2018,9,7,12,0,942.0,97.0,2.4,25.6,896.0,976.67,710.49
2018,9,7,12,15,943.5,96.5,2.5,25.7,895.0,965.52,704.01
2018,9,7,12,30,945.0,96.0,2.6,25.8,894.0,950.84,695.31
2018,9,7,12,45,945.5,94.5,2.75,25.9,885.0,930.77,683.49
2018,9,7,13,0,946.0,93.0,2.9,26.0,876.0,907.33,669.39
2018,9,7,13,15,942.0,92.0,3.05,25.95,858.0,877.39,651.2
2018,9,7,13,30,938.0,91.0,3.2,25.9,840.0,844.54,630.83
2018,9,7,13,45,931.0,90.0,3.35,25.85,813.5,806.62,606.72
2018,9,7,14,0,924.0,89.0,3.5,25.8,787.0,766.32,580.6
2018,9,7,14,15,915.0,87.5,3.55,25.6,754.0,721.96,551.16
2018,9,7,14,30,906.0,86.0,3.6,25.4,721.0,675.79,519.07
2018,9,7,14,45,894.5,84.5,3.7,25.25,682.5,626.53,482.69
2018,9,7,15,0,883.0,83.0,3.8,25.1,644.0,576.16,444.38
2018,9,7,15,15,867.5,81.0,3.8,25.1,600.0,522.4,401.89
2018,9,7,15,30,852.0,79.0,3.8,25.1,556.0,468.42,358.01
2018,9,7,15,45,832.0,76.0,3.85,24.55,508.0,409.84,310.14
2018,9,7,16,0,812.0,73.0,3.9,24.0,460.0,353.71,262.61
2018,9,7,16,15,784.5,69.5,3.85,23.55,409.0,296.02,212.68
2018,9,7,16,30,757.0,66.0,3.8,23.1,358.0,240.56,164.07
2018,9,7,16,45,717.5,61.5,3.75,22.65,306.0,184.5,116.19
2018,9,7,17,0,678.0,57.0,3.7,22.2,254.0,132.61,74.56
2018,9,7,17,15,616.0,51.5,3.55,21.5,202.5,80.21,39.44
2018,9,7,17,30,554.0,46.0,3.4,20.8,151.0,37.19,26.51
2018,9,7,17,45,453.0,38.5,3.3,20.05,106.5,28.74,18.79
2018,9,7,18,0,352.0,31.0,3.2,19.3,62.0,24.91,13.29
2018,9,7,18,15,212.0,20.0,3.15,18.85,35.0,19.66,0.0
2018,9,7,18,30,72.0,9.0,3.1,18.4,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.1,17.95,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,3.1,14.65,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,3.2,15.0,28.0,59.93,0.0
2018,9,8,6,15,335.5,29.0,3.2,15.4,66.0,131.06,81.49
2018,9,8,6,30,473.0,38.0,3.2,15.8,104.0,202.88,149.04
2018,9,8,6,45,549.5,44.0,3.2,16.25,152.5,263.69,204.08
2018,9,8,7,0,626.0,50.0,3.2,16.7,201.0,330.28,262.95
2018,9,8,7,15,675.5,55.0,3.15,17.2,253.0,392.02,316.49
2018,9,8,7,30,725.0,60.0,3.1,17.7,305.0,457.5,371.04
2018,9,8,7,45,757.0,63.0,3.05,18.25,356.0,513.98,416.54
2018,9,8,8,0,789.0,66.0,3.0,18.8,407.0,571.7,461.26
2018,9,8,8,15,812.0,69.5,2.95,19.4,456.5,624.91,500.8
2018,9,8,8,30,835.0,73.0,2.9,20.0,506.0,673.91,534.33
2018,9,8,8,45,851.0,75.5,2.9,20.6,551.5,719.77,564.7
2018,9,8,9,0,867.0,78.0,2.9,21.2,597.0,764.25,593.47
2018,9,8,9,15,879.0,80.5,2.9,21.7,638.0,803.84,618.5
2018,9,8,9,30,891.0,83.0,2.9,22.2,679.0,841.24,641.68
2018,9,8,9,45,897.5,86.5,2.85,22.7,713.5,872.63,660.1
2018,9,8,10,0,904.0,90.0,2.8,23.2,748.0,901.12,676.37
2018,9,8,10,15,911.0,91.0,2.85,23.6,776.5,924.27,689.97
2018,9,8,10,30,918.0,92.0,2.9,24.0,805.0,944.28,701.51
2018,9,8,10,45,922.5,93.5,2.95,24.4,826.5,959.25,709.77
2018,9,8,11,0,927.0,95.0,3.0,24.8,848.0,970.79,715.89
2018,9,8,11,15,930.0,96.0,3.15,25.05,862.0,976.88,719.73
2018,9,8,11,30,933.0,97.0,3.3,25.3,876.0,979.4,721.36
2018,9,8,11,45,934.5,97.0,3.4,25.55,882.0,975.87,718.75
2018,9,8,12,0,936.0,97.0,3.5,25.8,888.0,968.77,713.94
