Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,15,937.5,96.0,3.65,25.9,886.5,957.08,706.92
2018,9,8,12,30,939.0,95.0,3.8,26.0,885.0,941.88,697.63
2018,9,8,12,45,941.5,92.0,3.95,26.1,876.0,922.03,685.23
2018,9,8,13,0,944.0,89.0,4.1,26.2,867.0,898.76,670.5
2018,9,8,13,15,940.0,88.5,4.2,26.2,849.0,869.34,651.53
2018,9,8,13,30,936.0,88.0,4.3,26.2,831.0,837.0,630.47
2018,9,8,13,45,931.0,86.0,4.4,26.25,805.5,799.61,605.62
2018,9,8,14,0,926.0,84.0,4.5,26.3,780.0,759.72,578.79
2018,9,8,14,15,919.0,83.0,4.55,26.15,748.5,717.13,550.18
2018,9,8,14,30,912.0,82.0,4.6,26.0,717.0,672.56,518.77
2018,9,8,14,45,902.0,80.5,4.65,25.9,679.5,623.92,482.23
2018,9,8,15,0,892.0,79.0,4.7,25.8,642.0,574.02,443.7
2018,9,8,15,15,877.5,76.5,4.7,25.8,598.0,519.86,400.54
2018,9,8,15,30,863.0,74.0,4.7,25.8,554.0,465.37,355.91
2018,9,8,15,45,845.0,72.0,4.75,25.1,507.0,409.9,310.17
2018,9,8,16,0,827.0,70.0,4.8,24.4,460.0,352.86,261.72
2018,9,8,16,15,800.5,67.0,4.75,23.8,409.5,295.17,211.53
2018,9,8,16,30,774.0,64.0,4.7,23.2,359.0,239.59,162.59
2018,9,8,16,45,733.0,60.0,4.7,22.6,306.0,182.88,114.21
2018,9,8,17,0,692.0,56.0,4.7,22.0,253.0,130.51,72.49
2018,9,8,17,15,626.5,50.5,4.6,21.25,201.0,79.83,39.58
2018,9,8,17,30,561.0,45.0,4.5,20.5,149.0,33.92,23.67
2018,9,8,17,45,448.5,38.0,4.4,19.7,104.0,28.59,18.6
2018,9,8,18,0,336.0,31.0,4.3,18.9,59.0,25.31,12.8
2018,9,8,18,15,198.5,19.5,4.25,18.4,33.0,19.17,0.0
2018,9,8,18,30,61.0,8.0,4.2,17.9,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,51.79,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,121.06,73.83
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,191.17,140.37
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,253.97,196.31
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,324.91,257.94
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,386.56,310.63
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,452.33,364.47
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,509.13,409.39
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,569.58,455.14
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,623.48,494.24
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,677.36,530.98
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,725.12,561.51
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,771.66,590.44
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,808.15,612.2
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,847.28,635.49
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,881.61,655.77
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,913.51,674.32
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,936.52,687.95
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,956.3,699.58
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,969.86,706.68
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,979.92,711.68
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,985.49,715.49
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,987.45,717.07
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,983.45,714.89
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,975.85,710.46
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,962.8,703.51
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,946.29,694.23
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,923.79,680.89
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,898.14,665.32
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,868.56,647.02
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,836.15,626.61
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,798.56,602.5
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,758.64,576.44
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,714.38,546.81
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,668.4,513.83
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,618.47,476.79
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,567.52,437.9
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,512.38,394.18
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,458.04,349.82
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,401.6,303.47
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,346.07,256.4
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,288.32,206.52
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,233.0,158.2
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,177.54,111.25
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,124.12,69.12
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,74.79,37.6
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,33.99,23.69
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,29.4,19.18
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,24.68,11.22
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,18.18,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,50.41,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,118.45,70.07
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,187.95,137.74
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,249.3,192.9
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,318.42,253.45
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,379.62,306.1
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,445.02,360.02
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,500.96,404.65
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,560.24,449.95
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,613.6,488.82
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,666.91,525.56
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,713.59,555.22
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,758.95,583.13
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,800.13,608.41
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,834.63,628.74
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,868.95,648.61
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,901.01,666.72
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,924.43,679.95
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,944.71,691.23
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,959.5,699.01
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,970.85,704.71
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,976.74,708.0
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,979.06,709.16
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,975.39,706.59
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,968.15,701.86
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,954.27,693.93
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,936.99,683.81
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,914.06,669.53
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,888.13,653.26
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,858.27,634.98
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,825.63,614.6
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,787.72,590.11
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,747.6,563.82
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,703.12,534.83
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,657.03,502.08
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,607.77,465.89
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,556.89,427.37
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,503.05,384.84
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,449.35,341.22
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,392.92,295.68
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,337.78,249.59
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,281.04,200.97
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,225.0,152.63
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,170.23,106.87
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,120.55,68.38
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,73.47,38.98
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,38.02,27.12
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,31.73,21.04
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,23.7,9.03
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,17.69,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,46.21,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,111.71,63.91
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,179.72,131.9
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,240.99,187.31
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,310.14,248.5
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,370.67,301.51
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,435.31,356.12
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,492.3,402.82
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,550.77,449.04
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,602.58,488.4
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,656.75,528.04
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,703.02,559.27
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,748.12,588.98
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,788.25,614.95
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,826.49,639.19
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,859.19,659.49
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,884.2,674.3
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,908.49,688.88
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,929.85,701.43
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,946.11,710.54
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,959.13,717.57
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,965.52,721.33
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,968.43,722.93
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,966.68,721.55
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,961.37,717.91
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,949.68,710.78
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,934.46,701.34
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,915.05,689.07
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,892.14,674.44
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,862.75,655.66
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,830.38,634.66
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,792.92,610.23
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,752.88,583.59
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,709.24,553.71
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,663.7,520.45
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,613.53,482.09
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,562.16,441.69
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,507.61,397.09
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,452.9,351.12
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,395.87,302.96
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,337.65,252.44
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,280.03,201.3
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,224.93,152.14
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,168.3,103.76
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,116.51,63.23
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,68.09,33.77
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,31.04,21.28
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,26.73,16.85
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,22.34,6.15
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,16.22,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,33.76,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,82.39,44.79
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,126.07,92.29
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,172.25,133.79
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,223.74,179.29
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,279.0,227.1
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,339.05,277.72
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,402.81,330.41
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,475.44,388.71
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,514.37,418.1
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,547.77,442.49
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,579.95,464.98
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,609.39,484.81
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,662.21,523.46
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,719.96,564.73
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,759.39,591.81
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,797.72,617.05
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,746.8,575.98
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,683.67,525.6
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,674.53,517.04
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,663.02,506.51
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,738.88,564.17
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,806.49,614.73
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,764.57,583.01
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,721.23,550.75
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,734.08,561.75
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,743.98,570.32
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,762.41,585.3
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,778.07,598.3
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,706.68,544.97
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,640.05,494.71
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,557.73,432.52
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,482.19,374.47
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,395.42,308.25
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,313.5,244.6
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,293.21,230.0
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,271.55,213.8
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,243.92,192.04
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,216.9,170.56
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,179.7,141.33
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,145.54,114.45
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,115.47,90.06
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,86.1,65.95
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,49.86,36.06
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,13.5,5.79
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,14.46,6.55
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,15.43,7.82
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,13.5,5.7
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,11.57,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.9,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,23.4,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,58.45,29.22
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,88.9,64.51
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,164.08,127.11
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,250.42,200.24
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,338.04,274.6
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,435.05,355.5
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,478.87,391.8
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,518.73,423.7
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,585.45,475.98
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,657.89,529.92
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,701.14,559.26
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,747.3,590.34
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,786.06,615.7
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,822.67,639.21
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,853.32,657.97
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,881.12,674.55
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,903.93,688.55
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,923.67,700.48
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,938.91,708.93
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,950.77,715.18
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,955.31,717.69
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,956.33,718.01
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,953.87,716.14
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,947.84,712.0
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,935.69,704.13
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,920.06,694.0
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,899.5,680.58
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,875.59,664.89
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,845.89,645.42
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,813.29,623.83
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,759.38,586.75
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,707.68,550.8
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,677.62,529.64
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,642.68,504.0
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,580.75,456.22
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,521.51,409.57
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,469.12,367.09
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,416.56,323.23
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,367.66,281.32
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,316.99,236.43
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,265.4,189.83
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,214.12,143.32
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,158.74,96.37
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,108.21,57.69
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,58.25,28.25
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,29.84,20.21
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,24.98,15.08
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,19.96,0.0
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,15.67,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,27.21,9.93
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,30.12,19.01
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,50.38,36.61
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,70.78,54.2
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,86.18,67.38
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,101.63,80.3
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,129.33,103.16
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,157.42,125.91
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,194.97,156.08
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,227.99,182.08
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,303.51,242.46
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,391.26,310.36
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,458.75,361.42
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,538.26,419.95
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,603.55,467.32
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,680.1,521.33
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,687.96,523.5
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,684.91,518.82
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,691.41,521.42
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,695.99,522.63
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,698.95,523.69
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,700.3,523.71
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,702.6,524.95
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,703.36,525.16
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,755.14,565.46
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,797.43,598.52
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,803.66,604.61
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,804.88,606.52
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,808.58,610.32
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,804.72,608.99
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,765.08,582.83
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,723.59,555.28
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,685.42,529.56
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,643.93,499.46
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,586.86,456.22
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,530.31,412.33
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,473.26,366.63
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,417.43,320.66
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,349.03,265.3
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,290.13,216.79
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,230.79,168.39
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,182.33,129.88
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,136.96,93.85
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,100.99,67.5
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,67.1,45.02
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,44.4,32.58
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,30.85,19.54
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,17.75,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,44.08,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,108.3,46.99
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,180.79,130.26
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,242.07,186.56
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,311.87,248.86
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,371.61,302.02
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,437.83,358.67
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,496.08,407.22
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,555.93,455.37
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,609.33,497.0
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,662.72,536.49
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,706.2,566.67
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,752.56,598.53
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,791.56,624.48
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,828.45,648.72
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,860.59,669.41
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,889.99,688.05
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,913.45,702.58
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,933.78,714.96
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,948.54,723.68
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,959.84,730.13
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,964.21,732.51
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,964.97,732.59
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,961.26,729.84
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,953.91,724.83
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,941.15,716.36
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,924.87,705.56
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,903.65,691.53
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,879.08,675.19
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,848.47,654.67
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,814.93,631.99
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,777.16,605.82
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,736.94,577.71
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,692.81,546.77
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,646.84,511.64
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,596.42,472.18
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,544.79,430.67
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,490.29,385.48
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,435.66,338.89
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,378.64,289.77
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,322.6,240.12
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,262.9,186.89
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,207.82,137.63
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,152.04,90.43
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,101.05,52.15
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,53.29,26.35
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,27.74,18.34
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,23.24,13.12
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,18.63,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,10.81,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,47.37,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,112.15,42.78
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,186.77,133.65
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,249.73,191.52
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,319.45,253.43
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,381.16,307.71
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,446.88,363.22
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,505.29,411.11
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,565.25,458.42
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,614.54,495.8
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,667.22,532.9
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,714.08,564.27
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,759.6,594.01
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,798.77,618.43
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,835.76,640.88
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,867.51,659.61
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,896.41,676.2
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,919.5,689.14
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,939.31,699.89
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,953.35,707.36
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,963.83,712.63
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,968.3,714.77
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,969.08,714.69
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,964.87,711.12
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,956.97,705.32
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,943.17,697.04
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,925.83,686.49
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,902.48,671.92
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,875.91,655.16
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,845.23,635.88
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,811.64,614.41
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,774.2,590.03
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,734.3,563.62
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,689.15,533.26
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,642.2,498.78
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,591.48,460.47
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,539.73,420.09
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,485.3,375.79
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,430.85,330.15
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,373.65,282.01
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,315.51,231.69
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,257.38,180.47
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,202.0,131.72
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,146.95,85.97
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,97.01,49.44
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,50.25,25.35
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,28.04,18.42
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,23.09,12.49
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,20.64,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,31.92,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,92.62,28.48
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,163.43,115.98
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,157.09,119.81
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,142.13,112.19
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,103.75,82.33
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,52.17,38.6
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,73.28,56.26
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,94.93,74.05
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,109.9,86.07
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,124.87,97.92
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,159.51,125.73
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,194.59,153.41
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,232.77,183.37
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,279.77,219.74
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,301.34,235.64
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,322.89,251.47
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,375.71,292.04
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,429.03,332.28
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,483.13,372.6
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,528.14,405.76
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,629.53,484.85
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,730.14,561.11
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,816.04,625.08
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,891.29,677.09
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,902.38,684.78
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,913.19,692.89
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,891.84,678.89
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,867.26,662.84
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,836.3,642.52
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,802.48,620.04
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,765.0,594.55
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,725.11,567.1
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,680.88,535.79
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,634.86,500.96
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,584.87,462.14
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,533.79,421.29
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,479.54,376.27
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,425.29,329.98
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,366.09,279.35
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,309.62,229.51
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,252.57,178.52
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,198.41,130.36
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,143.85,84.87
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,94.57,49.05
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,45.51,23.43
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,28.35,18.76
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,22.94,11.88
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,19.66,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,7.36,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,30.08,3.48
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,53.99,35.94
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,49.62,35.05
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,44.72,32.08
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,49.21,36.3
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,53.14,39.56
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,71.26,54.72
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,89.81,70.0
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,90.98,70.63
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,92.27,71.36
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,131.26,103.02
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,170.78,134.48
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,223.64,176.46
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,285.85,224.83
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,326.8,255.91
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,368.2,286.9
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,467.15,363.73
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,568.7,439.87
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,724.1,556.79
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,872.95,660.37
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,913.61,685.51
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,946.03,705.93
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,941.19,701.47
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,932.83,695.17
