Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,0,193.0,361.0,3.5,20.1,509.0,540.4,417.39
2018,9,28,12,15,336.5,306.5,3.55,20.15,562.5,606.83,470.82
2018,9,28,12,30,480.0,252.0,3.6,20.2,616.0,667.61,518.88
2018,9,28,12,45,680.0,177.0,3.6,20.2,684.0,742.02,577.38
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,798.16,617.58
2018,9,28,13,15,875.0,100.5,3.65,20.15,732.5,767.29,596.02
2018,9,28,13,30,870.0,99.0,3.7,20.1,713.0,733.85,573.08
2018,9,28,13,45,863.5,97.5,3.7,20.0,687.0,696.95,547.37
2018,9,28,14,0,857.0,96.0,3.7,19.9,661.0,657.9,518.48
2018,9,28,14,15,846.0,93.5,3.7,19.75,627.5,613.17,484.34
2018,9,28,14,30,835.0,91.0,3.7,19.6,594.0,567.08,448.35
2018,9,28,14,45,821.0,88.5,3.7,19.4,555.5,517.94,409.11
2018,9,28,15,0,807.0,86.0,3.7,19.2,517.0,468.22,368.28
2018,9,28,15,15,785.0,83.5,3.7,19.2,473.0,414.8,323.15
2018,9,28,15,30,763.0,81.0,3.7,19.2,429.0,362.14,277.47
2018,9,28,15,45,735.5,76.5,3.7,18.6,381.5,306.87,229.37
2018,9,28,16,0,708.0,72.0,3.7,18.0,334.0,253.57,182.06
2018,9,28,16,15,667.0,67.0,3.65,17.65,285.0,197.4,132.86
2018,9,28,16,30,626.0,62.0,3.6,17.3,236.0,146.9,90.1
2018,9,28,16,45,562.0,55.0,3.55,16.9,187.0,96.76,52.77
2018,9,28,17,0,498.0,48.0,3.5,16.5,138.0,53.85,28.41
2018,9,28,17,15,390.5,39.0,3.4,16.1,95.5,29.77,19.86
2018,9,28,17,30,283.0,30.0,3.3,15.7,53.0,24.52,11.77
2018,9,28,17,45,165.5,18.5,3.15,15.3,29.5,18.18,0.0
2018,9,28,18,0,48.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.95,14.75,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.5,2.25,14.2,3.0,0.0,0.0
2018,9,29,6,0,50.0,7.0,2.3,14.3,6.0,0.0,0.0
2018,9,29,6,15,110.0,13.0,2.45,14.85,19.5,37.69,0.0
2018,9,29,6,30,170.0,19.0,2.6,15.4,33.0,81.47,45.45
2018,9,29,6,45,120.0,16.5,2.75,15.95,30.0,65.4,45.67
2018,9,29,7,0,70.0,14.0,2.9,16.5,27.0,47.26,33.3
2018,9,29,7,15,35.0,20.0,2.9,16.9,26.5,36.31,25.03
2018,9,29,7,30,0.0,26.0,2.9,17.3,26.0,25.09,15.61
2018,9,29,7,45,0.0,50.0,2.9,17.7,50.0,48.3,35.16
2018,9,29,8,0,0.0,74.0,2.9,18.1,74.0,71.69,54.58
2018,9,29,8,15,6.5,111.0,2.85,18.45,114.0,113.53,89.09
2018,9,29,8,30,13.0,148.0,2.8,18.8,154.0,156.34,123.73
2018,9,29,8,45,17.5,167.0,2.7,19.2,176.0,179.12,141.59
2018,9,29,9,0,22.0,186.0,2.6,19.6,198.0,202.15,159.43
2018,9,29,9,15,30.5,207.5,2.6,19.9,225.0,238.51,187.75
2018,9,29,9,30,39.0,229.0,2.6,20.2,252.0,268.45,210.66
2018,9,29,9,45,58.0,255.5,2.6,20.5,292.5,312.67,244.65
2018,9,29,10,0,77.0,282.0,2.6,20.8,333.0,357.42,278.47
2018,9,29,10,15,119.0,289.0,2.65,21.0,371.0,409.35,318.3
2018,9,29,10,30,161.0,296.0,2.7,21.2,409.0,453.21,351.62
2018,9,29,10,45,195.0,313.5,2.75,21.45,454.0,501.78,387.55
2018,9,29,11,0,229.0,331.0,2.8,21.7,499.0,549.9,422.63
2018,9,29,11,15,204.5,335.0,2.85,21.8,487.0,531.37,407.77
2018,9,29,11,30,180.0,339.0,2.9,21.9,475.0,512.03,392.7
2018,9,29,11,45,119.5,326.5,2.95,22.0,417.0,443.45,340.37
2018,9,29,12,0,59.0,314.0,3.0,22.1,359.0,368.61,282.8
2018,9,29,12,15,78.0,316.0,3.05,22.15,375.0,384.75,295.85
2018,9,29,12,30,97.0,318.0,3.1,22.2,391.0,399.96,307.83
2018,9,29,12,45,89.5,303.0,3.15,22.25,369.5,375.31,289.22
2018,9,29,13,0,82.0,288.0,3.2,22.3,348.0,350.88,270.86
2018,9,29,13,15,96.0,298.0,3.2,22.25,366.5,368.13,284.47
2018,9,29,13,30,110.0,308.0,3.2,22.2,385.0,387.82,299.69
2018,9,29,13,45,201.0,281.5,3.2,22.15,415.5,418.02,324.88
2018,9,29,14,0,292.0,255.0,3.2,22.1,446.0,443.98,346.16
2018,9,29,14,15,324.5,200.0,3.2,21.95,402.0,395.67,310.57
2018,9,29,14,30,357.0,145.0,3.2,21.8,358.0,346.39,273.5
2018,9,29,14,45,281.5,143.0,3.25,21.65,304.0,287.31,226.4
2018,9,29,15,0,206.0,141.0,3.3,21.5,250.0,233.77,183.39
2018,9,29,15,15,156.0,148.5,3.3,21.5,227.0,208.31,162.52
2018,9,29,15,30,106.0,156.0,3.3,21.5,204.0,187.55,145.75
2018,9,29,15,45,127.5,150.0,3.2,21.05,201.0,181.41,140.08
2018,9,29,16,0,149.0,144.0,3.1,20.6,198.0,172.48,131.62
2018,9,29,16,15,200.0,118.5,3.0,20.25,179.5,148.26,109.17
2018,9,29,16,30,251.0,93.0,2.9,19.9,161.0,119.5,82.69
2018,9,29,16,45,257.0,73.0,2.85,19.5,130.0,83.69,53.75
2018,9,29,17,0,263.0,53.0,2.8,19.1,99.0,49.21,29.89
2018,9,29,17,15,264.5,41.0,2.6,18.6,74.0,31.31,20.81
2018,9,29,17,30,266.0,29.0,2.4,18.1,49.0,23.89,9.78
2018,9,29,17,45,153.5,17.5,2.2,17.6,27.0,17.2,0.0
2018,9,29,18,0,41.0,6.0,2.0,17.1,5.0,0.0,0.0
2018,9,29,18,15,20.5,3.0,1.95,16.9,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.05,15.6,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.7,5.0,0.0,0.0
2018,9,30,6,15,129.0,18.5,1.0,16.05,26.5,47.19,0.0
2018,9,30,6,30,227.0,31.0,1.0,16.4,48.0,110.44,59.91
2018,9,30,6,45,333.0,41.0,1.0,16.8,88.5,170.35,124.63
2018,9,30,7,0,439.0,51.0,1.0,17.2,129.0,240.17,184.84
2018,9,30,7,15,402.0,66.0,1.0,17.55,155.0,261.33,206.52
2018,9,30,7,30,365.0,81.0,1.0,17.9,181.0,279.87,224.22
2018,9,30,7,45,379.0,99.5,0.95,18.25,221.5,325.2,261.4
2018,9,30,8,0,393.0,118.0,0.9,18.6,262.0,370.76,297.15
2018,9,30,8,15,519.5,109.5,0.9,19.05,327.0,458.83,365.52
2018,9,30,8,30,646.0,101.0,0.9,19.5,392.0,553.05,435.9
2018,9,30,8,45,701.0,99.5,0.9,20.0,444.5,612.76,478.09
2018,9,30,9,0,756.0,98.0,0.9,20.5,497.0,671.69,517.89
2018,9,30,9,15,792.5,95.0,0.95,20.85,541.5,718.48,548.42
2018,9,30,9,30,829.0,92.0,1.0,21.2,586.0,764.54,578.09
2018,9,30,9,45,843.0,93.0,1.05,21.6,620.0,795.85,597.28
2018,9,30,10,0,857.0,94.0,1.1,22.0,654.0,819.82,611.6
2018,9,30,10,15,814.0,116.0,1.2,22.25,665.0,826.27,615.36
2018,9,30,10,30,771.0,138.0,1.3,22.5,676.0,822.75,612.76
2018,9,30,10,45,741.0,156.5,1.4,22.75,685.5,825.95,614.83
2018,9,30,11,0,711.0,175.0,1.5,23.0,695.0,822.36,612.36
2018,9,30,11,15,637.5,210.0,1.55,23.15,681.5,794.72,592.93
2018,9,30,11,30,564.0,245.0,1.6,23.3,668.0,761.46,568.44
2018,9,30,11,45,641.5,212.0,1.7,23.45,695.5,790.98,591.22
2018,9,30,12,0,719.0,179.0,1.8,23.6,723.0,814.15,607.84
2018,9,30,12,15,722.0,177.5,1.85,23.6,721.5,803.18,600.71
2018,9,30,12,30,725.0,176.0,1.9,23.6,720.0,789.39,592.06
2018,9,30,12,45,694.5,185.5,1.95,23.65,699.5,757.37,570.5
2018,9,30,13,0,664.0,195.0,2.0,23.7,679.0,724.05,547.2
2018,9,30,13,15,569.5,224.0,2.05,23.5,631.5,659.79,501.12
2018,9,30,13,30,475.0,253.0,2.1,23.3,584.0,600.98,458.24
2018,9,30,13,45,336.0,256.0,2.15,23.1,485.5,486.88,374.28
2018,9,30,14,0,197.0,259.0,2.2,22.9,387.0,383.16,295.89
2018,9,30,14,15,166.0,243.5,2.2,22.65,347.5,339.68,263.37
2018,9,30,14,30,135.0,228.0,2.2,22.4,308.0,298.52,231.96
2018,9,30,14,45,246.5,211.5,2.25,22.15,345.5,333.07,259.61
2018,9,30,15,0,358.0,195.0,2.3,21.9,383.0,355.25,276.07
2018,9,30,15,15,234.5,182.5,2.3,21.9,301.5,272.26,211.02
2018,9,30,15,30,111.0,170.0,2.3,21.9,220.0,201.83,156.27
2018,9,30,15,45,102.0,156.5,2.35,21.35,198.0,178.82,138.09
2018,9,30,16,0,93.0,143.0,2.4,20.8,176.0,156.64,120.24
2018,9,30,16,15,76.0,121.0,2.3,20.5,145.5,127.54,96.84
2018,9,30,16,30,59.0,99.0,2.2,20.2,115.0,99.66,74.51
2018,9,30,16,45,44.5,78.0,2.15,19.85,88.5,75.04,54.87
2018,9,30,17,0,30.0,57.0,2.1,19.5,62.0,52.47,37.01
2018,9,30,17,15,37.0,39.0,1.95,19.2,43.0,35.61,24.2
2018,9,30,17,30,44.0,21.0,1.8,18.9,24.0,18.89,4.93
2018,9,30,17,45,40.5,13.0,1.65,18.55,14.0,12.78,0.0
2018,9,30,18,0,37.0,5.0,1.5,18.2,4.0,0.0,0.0
2018,9,30,18,15,18.5,2.5,1.35,18.0,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.15,15.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.1,15.45,2.5,2.46,0.0
2018,10,1,6,30,0.0,4.0,1.1,15.7,4.0,3.85,0.0
2018,10,1,6,45,0.0,6.0,1.1,15.95,6.0,5.78,0.0
2018,10,1,7,0,0.0,8.0,1.1,16.2,8.0,7.71,0.82
2018,10,1,7,15,0.0,10.0,1.1,16.6,10.0,9.64,2.52
2018,10,1,7,30,0.0,12.0,1.1,17.0,12.0,11.57,4.19
2018,10,1,7,45,0.0,15.0,1.05,17.35,15.0,14.47,6.66
2018,10,1,8,0,0.0,18.0,1.0,17.7,18.0,17.37,9.08
2018,10,1,8,15,0.0,21.0,1.05,18.25,21.0,20.27,11.47
2018,10,1,8,30,0.0,24.0,1.1,18.8,24.0,23.17,13.82
2018,10,1,8,45,0.0,34.5,1.1,19.35,34.5,33.32,22.18
2018,10,1,9,0,0.0,45.0,1.1,19.9,45.0,43.48,30.44
2018,10,1,9,15,1.5,84.5,1.1,20.25,85.5,82.88,62.52
2018,10,1,9,30,3.0,124.0,1.1,20.6,126.0,123.4,94.82
2018,10,1,9,45,6.5,154.0,1.1,21.0,158.0,156.49,120.69
2018,10,1,10,0,10.0,184.0,1.1,21.4,190.0,189.84,146.34
2018,10,1,10,15,24.5,228.5,1.1,21.75,245.0,254.87,196.24
2018,10,1,10,30,39.0,273.0,1.1,22.1,300.0,314.56,240.76
2018,10,1,10,45,70.5,295.5,1.1,22.5,346.0,365.25,278.39
2018,10,1,11,0,102.0,318.0,1.1,22.9,392.0,415.98,315.33
2018,10,1,11,15,85.5,316.5,1.15,23.1,379.5,398.84,301.7
2018,10,1,11,30,69.0,315.0,1.2,23.3,367.0,381.49,288.37
2018,10,1,11,45,118.5,329.5,1.3,23.55,418.5,445.23,336.15
2018,10,1,12,0,168.0,344.0,1.4,23.8,470.0,499.64,376.01
2018,10,1,12,15,160.5,342.5,1.5,23.85,462.5,487.59,367.12
2018,10,1,12,30,153.0,341.0,1.6,23.9,455.0,475.17,358.41
2018,10,1,12,45,254.5,321.0,1.7,23.95,507.0,535.69,405.04
2018,10,1,13,0,356.0,301.0,1.8,24.0,559.0,584.79,442.39
2018,10,1,13,15,349.5,293.0,1.85,23.9,540.5,559.48,424.39
2018,10,1,13,30,343.0,285.0,1.9,23.8,522.0,533.49,406.22
2018,10,1,13,45,298.5,285.0,1.9,23.7,485.5,489.19,373.57
2018,10,1,14,0,254.0,285.0,1.9,23.6,449.0,447.14,342.34
2018,10,1,14,15,286.5,261.5,1.85,23.35,437.0,430.79,331.2
2018,10,1,14,30,319.0,238.0,1.8,23.1,425.0,411.26,317.05
2018,10,1,14,45,262.0,231.0,1.75,22.85,377.5,358.7,276.88
2018,10,1,15,0,205.0,224.0,1.7,22.6,330.0,310.17,239.62
2018,10,1,15,15,170.0,205.0,1.7,22.6,287.5,265.68,205.11
2018,10,1,15,30,135.0,186.0,1.7,22.6,245.0,224.62,173.02
2018,10,1,15,45,88.5,148.0,1.55,21.95,185.0,167.04,128.28
2018,10,1,16,0,42.0,110.0,1.4,21.3,125.0,114.73,87.51
2018,10,1,16,15,69.5,92.5,1.35,20.9,112.5,99.62,74.1
2018,10,1,16,30,97.0,75.0,1.3,20.5,100.0,82.38,58.56
2018,10,1,16,45,81.5,64.0,1.25,20.15,82.0,64.28,44.57
2018,10,1,17,0,66.0,53.0,1.2,19.8,64.0,47.74,32.6
2018,10,1,17,15,37.5,31.0,1.2,19.45,37.0,27.66,17.38
2018,10,1,17,30,9.0,9.0,1.2,19.1,10.0,8.75,0.0
2018,10,1,17,45,4.5,4.5,1.2,18.8,5.0,4.42,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.0,2.5,1.0,17.15,2.0,0.0,0.0
2018,10,2,6,0,40.0,5.0,1.0,17.1,4.0,0.0,0.0
2018,10,2,6,15,55.0,8.0,1.05,17.35,10.0,20.05,0.0
2018,10,2,6,30,70.0,11.0,1.1,17.6,16.0,37.54,13.89
2018,10,2,6,45,92.0,27.5,1.15,17.85,39.5,65.8,45.57
2018,10,2,7,0,114.0,44.0,1.2,18.1,63.0,97.82,73.82
2018,10,2,7,15,92.5,40.5,1.2,18.6,59.5,88.28,67.73
2018,10,2,7,30,71.0,37.0,1.2,19.1,56.0,77.4,59.56
2018,10,2,7,45,146.0,69.0,1.15,19.6,118.0,157.14,126.15
2018,10,2,8,0,221.0,101.0,1.1,20.1,180.0,242.93,195.76
2018,10,2,8,15,233.5,126.0,1.2,20.6,220.0,287.75,230.75
2018,10,2,8,30,246.0,151.0,1.3,21.1,260.0,332.7,265.15
2018,10,2,8,45,225.5,184.5,1.35,21.6,292.5,364.64,287.92
2018,10,2,9,0,205.0,218.0,1.4,22.1,325.0,385.69,302.08
2018,10,2,9,15,167.5,229.0,1.5,22.5,321.0,374.37,291.81
2018,10,2,9,30,130.0,240.0,1.6,22.9,317.0,360.41,279.59
2018,10,2,9,45,118.0,263.0,1.7,23.3,335.5,378.02,291.56
2018,10,2,10,0,106.0,286.0,1.8,23.7,354.0,385.69,295.97
2018,10,2,10,15,112.5,296.0,1.85,24.0,371.0,411.13,314.11
2018,10,2,10,30,119.0,306.0,1.9,24.3,388.0,427.47,325.44
2018,10,2,10,45,142.5,315.5,1.95,24.65,416.5,457.49,347.22
2018,10,2,11,0,166.0,325.0,2.0,25.0,445.0,487.2,368.5
2018,10,2,11,15,229.0,329.5,2.0,25.2,498.0,545.1,410.95
2018,10,2,11,30,292.0,334.0,2.0,25.4,551.0,609.88,457.11
2018,10,2,11,45,318.5,325.0,2.0,25.6,562.5,618.95,463.26
2018,10,2,12,0,345.0,316.0,2.0,25.8,574.0,626.42,468.69
2018,10,2,12,15,269.5,332.5,2.0,25.9,533.5,573.9,429.47
2018,10,2,12,30,194.0,349.0,2.0,26.0,493.0,516.41,386.84
2018,10,2,12,45,124.5,297.5,2.0,26.1,389.5,402.13,303.51
2018,10,2,13,0,55.0,246.0,2.0,26.2,286.0,286.85,217.21
2018,10,2,13,15,126.5,228.5,2.05,26.1,316.5,323.81,247.72
2018,10,2,13,30,198.0,211.0,2.1,26.0,347.0,354.99,272.87
2018,10,2,13,45,313.5,221.5,2.15,25.9,427.0,434.64,333.77
2018,10,2,14,0,429.0,232.0,2.2,25.8,507.0,507.68,387.86
2018,10,2,14,15,307.0,244.0,2.25,25.6,435.5,424.68,324.96
2018,10,2,14,30,185.0,256.0,2.3,25.4,364.0,352.05,269.76
2018,10,2,14,45,278.5,216.5,2.35,25.2,366.0,352.02,270.81
2018,10,2,15,0,372.0,177.0,2.4,25.0,368.0,342.38,263.02
2018,10,2,15,15,452.5,149.5,2.4,25.0,361.0,328.01,249.77
2018,10,2,15,30,533.0,122.0,2.4,25.0,354.0,304.92,228.15
2018,10,2,15,45,499.0,111.5,2.5,24.3,309.0,254.36,186.51
2018,10,2,16,0,465.0,101.0,2.6,23.6,264.0,206.88,146.91
2018,10,2,16,15,468.5,85.0,2.55,23.15,227.0,164.82,110.28
2018,10,2,16,30,472.0,69.0,2.5,22.7,190.0,122.32,74.52
2018,10,2,16,45,408.5,59.5,2.5,22.25,147.5,79.93,45.11
2018,10,2,17,0,345.0,50.0,2.5,21.8,105.0,44.21,26.39
2018,10,2,17,15,226.5,37.0,2.4,21.3,67.5,28.48,17.67
2018,10,2,17,30,108.0,24.0,2.3,20.8,30.0,18.95,0.0
2018,10,2,17,45,54.0,12.0,2.25,20.3,15.0,11.8,0.0
2018,10,2,18,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,5,45,16.0,2.5,0.65,17.75,2.0,0.0,0.0
2018,10,3,6,0,32.0,5.0,0.6,17.8,4.0,0.0,0.0
2018,10,3,6,15,58.5,8.5,0.65,17.95,11.0,21.22,0.0
2018,10,3,6,30,85.0,12.0,0.7,18.1,18.0,42.92,14.17
2018,10,3,6,45,231.0,26.5,0.7,18.3,61.0,119.26,84.7
2018,10,3,7,0,377.0,41.0,0.7,18.5,104.0,203.17,154.57
2018,10,3,7,15,281.0,33.5,0.75,18.7,89.5,170.6,133.55
2018,10,3,7,30,185.0,26.0,0.8,18.9,75.0,126.98,100.71
2018,10,3,7,45,92.5,33.5,0.85,19.15,58.0,87.28,68.42
2018,10,3,8,0,0.0,41.0,0.9,19.4,41.0,39.59,27.58
2018,10,3,8,15,131.0,59.0,0.95,19.6,117.0,147.34,119.1
2018,10,3,8,30,262.0,77.0,1.0,19.8,193.0,265.56,215.7
2018,10,3,8,45,396.0,74.0,1.1,20.05,269.0,368.01,297.19
2018,10,3,9,0,530.0,71.0,1.2,20.3,345.0,472.2,377.38
2018,10,3,9,15,276.0,109.0,1.25,20.55,252.5,337.68,269.47
2018,10,3,9,30,22.0,147.0,1.3,20.8,160.0,166.4,128.99
2018,10,3,9,45,36.0,189.5,1.35,21.1,212.0,222.94,173.78
2018,10,3,10,0,50.0,232.0,1.4,21.4,264.0,280.22,217.5
2018,10,3,10,15,69.0,258.0,1.4,21.6,304.0,324.1,250.52
2018,10,3,10,30,88.0,284.0,1.4,21.8,344.0,368.16,283.2
2018,10,3,10,45,146.0,297.5,1.45,22.05,401.0,440.56,337.6
2018,10,3,11,0,204.0,311.0,1.5,22.3,458.0,504.36,384.52
2018,10,3,11,15,364.0,280.0,1.55,22.4,547.0,615.81,467.83
2018,10,3,11,30,524.0,249.0,1.6,22.5,636.0,725.68,546.96
2018,10,3,11,45,636.5,199.0,1.65,22.55,671.0,766.51,577.14
2018,10,3,12,0,749.0,149.0,1.7,22.6,706.0,797.41,598.63
2018,10,3,12,15,605.5,199.5,1.8,22.55,648.0,721.79,546.11
2018,10,3,12,30,462.0,250.0,1.9,22.5,590.0,642.35,488.25
2018,10,3,12,45,441.5,252.0,1.95,22.45,572.5,615.98,470.04
2018,10,3,13,0,421.0,254.0,2.0,22.4,555.0,588.9,450.71
2018,10,3,13,15,628.0,175.5,2.05,22.3,610.5,649.16,499.14
2018,10,3,13,30,835.0,97.0,2.1,22.2,666.0,690.04,531.2
2018,10,3,13,45,825.0,96.0,2.15,22.05,639.5,652.42,504.65
2018,10,3,14,0,815.0,95.0,2.2,21.9,613.0,613.87,476.45
2018,10,3,14,15,803.5,92.5,2.2,21.8,580.0,570.16,443.5
2018,10,3,14,30,792.0,90.0,2.2,21.7,547.0,525.31,408.83
2018,10,3,14,45,776.5,87.0,2.15,21.6,509.0,477.02,370.45
2018,10,3,15,0,761.0,84.0,2.1,21.5,471.0,428.45,330.78
2018,10,3,15,15,737.0,80.5,2.1,21.5,427.5,375.92,287.02
2018,10,3,15,30,713.0,77.0,2.1,21.5,384.0,324.5,243.01
2018,10,3,15,45,607.0,80.0,2.05,21.2,320.0,254.96,186.05
2018,10,3,16,0,501.0,83.0,2.0,20.9,256.0,197.22,139.07
2018,10,3,16,15,303.5,79.0,1.95,20.7,179.0,126.91,86.9
2018,10,3,16,30,106.0,75.0,1.9,20.5,102.0,82.49,58.22
2018,10,3,16,45,182.0,56.5,1.85,20.25,90.0,61.95,39.15
2018,10,3,17,0,258.0,38.0,1.8,20.0,78.0,31.84,18.24
2018,10,3,17,15,217.5,30.0,1.7,19.6,55.0,22.87,13.0
2018,10,3,17,30,177.0,22.0,1.6,19.2,32.0,17.38,0.0
2018,10,3,17,45,88.5,11.0,1.5,18.85,16.0,10.81,0.0
2018,10,3,18,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.1,2.0,0.0,0.0
2018,10,4,6,15,19.5,12.0,1.8,16.3,12.0,16.05,0.0
2018,10,4,6,30,22.0,21.0,1.9,16.5,22.0,30.87,7.11
2018,10,4,6,45,21.0,35.0,2.0,16.7,37.0,44.24,29.41
2018,10,4,7,0,20.0,49.0,2.1,16.9,52.0,59.18,43.21
2018,10,4,7,15,31.5,65.5,2.2,17.05,72.5,82.31,63.22
2018,10,4,7,30,43.0,82.0,2.3,17.2,93.0,106.42,83.9
2018,10,4,7,45,26.5,74.5,2.35,17.35,82.0,89.64,70.1
2018,10,4,8,0,10.0,67.0,2.4,17.5,71.0,70.43,53.86
2018,10,4,8,15,6.0,84.5,2.45,17.75,87.0,85.88,66.51
2018,10,4,8,30,2.0,102.0,2.5,18.0,103.0,101.12,78.74
2018,10,4,8,45,6.0,134.5,2.6,18.2,137.5,137.15,108.03
2018,10,4,9,0,10.0,167.0,2.7,18.4,172.0,173.64,137.23
2018,10,4,9,15,25.5,197.5,2.8,18.55,212.0,216.92,171.85
2018,10,4,9,30,41.0,228.0,2.9,18.7,252.0,269.26,213.09
2018,10,4,9,45,47.0,241.5,3.0,18.9,270.5,288.52,227.65
2018,10,4,10,0,53.0,255.0,3.1,19.1,289.0,307.86,242.3
2018,10,4,10,15,66.5,277.5,3.2,19.2,322.0,343.32,269.61
2018,10,4,10,30,80.0,300.0,3.3,19.3,355.0,378.82,296.65
2018,10,4,10,45,80.5,312.0,3.4,19.4,368.5,391.59,305.85
2018,10,4,11,0,81.0,324.0,3.5,19.5,382.0,404.01,314.88
2018,10,4,11,15,82.5,327.0,3.55,19.55,387.0,407.2,317.05
2018,10,4,11,30,84.0,330.0,3.6,19.6,392.0,410.1,319.09
2018,10,4,11,45,220.0,312.5,3.65,19.65,475.0,512.51,400.47
2018,10,4,12,0,356.0,295.0,3.7,19.7,558.0,611.18,476.63
2018,10,4,12,15,482.0,251.5,3.75,19.65,605.5,669.23,522.21
2018,10,4,12,30,608.0,208.0,3.8,19.6,653.0,717.33,560.2
2018,10,4,12,45,727.0,155.5,3.85,19.55,678.5,741.28,579.94
2018,10,4,13,0,846.0,103.0,3.9,19.5,704.0,753.17,589.18
2018,10,4,13,15,842.0,101.0,3.85,19.45,685.0,723.26,567.83
2018,10,4,13,30,838.0,99.0,3.8,19.4,666.0,690.85,544.83
2018,10,4,13,45,755.0,123.5,3.75,19.35,618.5,631.95,499.81
2018,10,4,14,0,672.0,148.0,3.7,19.3,571.0,574.72,454.98
2018,10,4,14,15,740.5,117.5,3.7,19.2,560.5,554.96,440.32
2018,10,4,14,30,809.0,87.0,3.7,19.1,550.0,528.21,419.1
2018,10,4,14,45,797.0,83.5,3.65,19.0,512.5,480.45,379.92
2018,10,4,15,0,785.0,80.0,3.6,18.9,475.0,432.03,339.21
2018,10,4,15,15,760.5,77.5,3.6,18.9,431.5,379.21,293.93
2018,10,4,15,30,736.0,75.0,3.6,18.9,388.0,327.48,248.49
2018,10,4,15,45,614.5,83.5,3.55,18.55,323.5,257.91,190.65
2018,10,4,16,0,493.0,92.0,3.5,18.2,259.0,201.78,144.7
2018,10,4,16,15,450.0,78.5,3.45,17.85,212.0,151.88,102.51
2018,10,4,16,30,407.0,65.0,3.4,17.5,165.0,106.57,65.96
2018,10,4,16,45,428.5,53.5,3.3,17.15,137.0,72.17,39.77
2018,10,4,17,0,450.0,42.0,3.2,16.8,109.0,35.19,24.77
2018,10,4,17,15,316.5,32.0,3.15,16.4,70.0,25.1,14.72
2018,10,4,17,30,183.0,22.0,3.1,16.0,31.0,17.51,0.0
2018,10,4,17,45,91.5,11.0,3.0,15.6,15.5,10.81,0.0
2018,10,4,18,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,5,6,15,117.5,12.0,1.95,13.15,19.5,37.26,0.0
2018,10,5,6,30,235.0,24.0,1.9,13.7,39.0,98.97,24.58
2018,10,5,6,45,373.0,33.0,1.8,14.25,81.5,171.97,123.55
2018,10,5,7,0,511.0,42.0,1.7,14.8,124.0,253.06,194.81
2018,10,5,7,15,580.5,47.0,1.6,15.1,171.5,313.91,249.02
2018,10,5,7,30,650.0,52.0,1.5,15.4,219.0,378.48,304.6
2018,10,5,7,45,692.0,56.0,1.35,15.7,267.5,435.18,351.79
2018,10,5,8,0,734.0,60.0,1.2,16.0,316.0,493.96,398.38
2018,10,5,8,15,763.5,63.0,1.25,16.45,363.0,545.68,438.51
2018,10,5,8,30,793.0,66.0,1.3,16.9,410.0,597.63,477.5
2018,10,5,8,45,754.0,83.5,1.3,17.35,438.0,619.55,491.91
2018,10,5,9,0,715.0,101.0,1.3,17.8,466.0,638.52,503.7
2018,10,5,9,15,596.0,143.5,1.3,18.3,463.5,618.53,485.15
2018,10,5,9,30,477.0,186.0,1.3,18.8,461.0,585.14,456.99
2018,10,5,9,45,656.5,140.5,1.25,19.3,543.0,691.79,535.35
2018,10,5,10,0,836.0,95.0,1.2,19.8,625.0,796.16,604.09
2018,10,5,10,15,863.5,89.5,1.15,20.25,656.5,820.48,616.64
2018,10,5,10,30,891.0,84.0,1.1,20.7,688.0,847.28,631.65
2018,10,5,10,45,895.0,85.5,1.0,21.2,706.5,859.16,635.73
2018,10,5,11,0,899.0,87.0,0.9,21.7,725.0,867.68,637.74
2018,10,5,11,15,841.5,112.5,0.9,21.95,717.5,851.03,625.7
2018,10,5,11,30,784.0,138.0,0.9,22.2,710.0,825.9,608.53
2018,10,5,11,45,623.5,207.0,0.95,22.5,663.0,759.32,563.38
2018,10,5,12,0,463.0,276.0,1.0,22.8,616.0,686.22,510.19
2018,10,5,12,15,554.5,234.5,1.15,22.85,639.5,709.23,530.61
2018,10,5,12,30,646.0,193.0,1.3,22.9,663.0,730.16,548.3
2018,10,5,12,45,700.5,167.0,1.5,22.9,668.5,729.82,551.0
2018,10,5,13,0,755.0,141.0,1.7,22.9,674.0,723.1,548.63
2018,10,5,13,15,723.0,148.5,1.9,22.95,647.0,685.62,523.5
2018,10,5,13,30,691.0,156.0,2.1,23.0,620.0,646.18,495.95
2018,10,5,13,45,774.0,119.0,2.3,23.0,619.0,636.87,491.61
2018,10,5,14,0,857.0,82.0,2.5,23.0,618.0,619.32,480.28
2018,10,5,14,15,844.0,81.0,2.6,22.8,584.5,575.08,447.08
2018,10,5,14,30,831.0,80.0,2.7,22.6,551.0,529.67,412.12
2018,10,5,14,45,813.5,77.0,2.85,22.4,511.0,478.72,372.0
2018,10,5,15,0,796.0,74.0,3.0,22.2,471.0,427.65,330.43
2018,10,5,15,15,772.0,72.0,3.0,22.2,427.5,375.11,285.98
2018,10,5,15,30,748.0,70.0,3.0,22.2,384.0,323.58,241.25
2018,10,5,15,45,713.0,67.0,3.25,21.65,337.0,269.24,194.35
2018,10,5,16,0,678.0,64.0,3.5,21.1,290.0,217.72,149.3
2018,10,5,16,15,628.5,58.5,3.6,20.6,241.5,162.67,102.72
2018,10,5,16,30,579.0,53.0,3.7,20.1,193.0,114.19,64.25
2018,10,5,16,45,475.5,48.0,3.75,19.6,145.0,68.15,34.98
2018,10,5,17,0,372.0,43.0,3.8,19.1,97.0,34.02,23.44
2018,10,5,17,15,242.5,30.5,3.85,18.6,60.0,23.94,13.22
2018,10,5,17,30,113.0,18.0,3.9,18.1,23.0,14.2,0.0
2018,10,5,17,45,56.5,9.0,3.95,17.6,11.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.6,14.5,18.5,37.32,0.0
2018,10,6,6,30,242.0,23.0,2.7,15.0,37.0,98.79,13.57
2018,10,6,6,45,384.5,30.5,2.85,15.5,79.0,172.25,122.28
2018,10,6,7,0,527.0,38.0,3.0,16.0,121.0,250.58,192.17
2018,10,6,7,15,599.5,42.5,3.0,16.5,169.5,313.24,248.35
2018,10,6,7,30,672.0,47.0,3.0,17.0,218.0,381.69,307.72
2018,10,6,7,45,668.0,58.0,3.0,17.5,258.0,423.44,344.01
2018,10,6,8,0,664.0,69.0,3.0,18.0,298.0,465.37,378.59
2018,10,6,8,15,746.0,64.5,3.1,18.55,357.0,534.99,434.2
2018,10,6,8,30,828.0,60.0,3.2,19.1,416.0,606.99,489.99
2018,10,6,8,45,850.5,62.0,3.25,19.65,461.0,653.84,523.45
2018,10,6,9,0,873.0,64.0,3.3,20.2,506.0,699.65,554.86
2018,10,6,9,15,887.0,66.0,3.25,20.55,545.5,737.77,580.1
2018,10,6,9,30,901.0,68.0,3.2,20.9,585.0,773.71,603.41
2018,10,6,9,45,908.5,71.0,3.2,21.3,618.0,803.22,622.0
2018,10,6,10,0,916.0,74.0,3.2,21.7,651.0,829.79,638.41
2018,10,6,10,15,924.0,75.5,3.2,21.95,678.0,851.95,652.06
2018,10,6,10,30,932.0,77.0,3.2,22.2,705.0,870.89,663.5
2018,10,6,10,45,937.5,77.0,3.2,22.45,724.0,882.68,670.07
2018,10,6,11,0,943.0,77.0,3.2,22.7,743.0,890.97,674.4
2018,10,6,11,15,946.0,77.5,3.25,22.9,754.5,894.12,675.81
2018,10,6,11,30,949.0,78.0,3.3,23.1,766.0,893.64,674.92
2018,10,6,11,45,950.5,78.0,3.35,23.25,769.5,887.71,670.58
2018,10,6,12,0,952.0,78.0,3.4,23.4,773.0,878.16,663.93
2018,10,6,12,15,949.5,78.0,3.45,23.5,767.5,861.75,652.82
2018,10,6,12,30,947.0,78.0,3.5,23.6,762.0,841.94,639.47
2018,10,6,12,45,943.0,77.5,3.55,23.7,748.5,817.13,622.68
2018,10,6,13,0,939.0,77.0,3.6,23.8,735.0,789.21,603.73
2018,10,6,13,15,933.5,76.0,3.7,23.8,714.5,756.71,581.92
2018,10,6,13,30,928.0,75.0,3.8,23.8,694.0,721.5,558.01
2018,10,6,13,45,919.0,74.5,3.85,23.85,666.0,681.98,530.28
2018,10,6,14,0,910.0,74.0,3.9,23.9,638.0,640.36,498.76
2018,10,6,14,15,897.5,72.5,3.95,23.85,603.0,593.83,463.03
2018,10,6,14,30,885.0,71.0,4.0,23.8,568.0,545.96,425.33
2018,10,6,14,45,869.0,68.5,4.1,23.75,527.5,494.31,383.78
2018,10,6,15,0,853.0,66.0,4.2,23.7,487.0,442.18,340.59
2018,10,6,15,15,830.5,64.0,4.2,23.7,442.0,387.81,294.28
2018,10,6,15,30,808.0,62.0,4.2,23.7,397.0,332.83,246.4
2018,10,6,15,45,775.0,59.0,4.2,23.3,348.5,276.04,196.84
2018,10,6,16,0,742.0,56.0,4.2,22.9,300.0,221.76,149.07
2018,10,6,16,15,691.5,52.5,4.1,22.35,250.0,166.81,102.61
2018,10,6,16,30,641.0,49.0,4.0,21.8,200.0,116.98,63.59
2018,10,6,16,45,558.0,43.5,3.85,21.25,152.0,66.76,31.58
2018,10,6,17,0,475.0,38.0,3.7,20.7,104.0,28.31,18.35
2018,10,6,17,15,333.5,29.0,3.7,20.2,66.0,22.83,11.72
2018,10,6,17,30,192.0,20.0,3.7,19.7,28.0,19.66,0.0
2018,10,6,17,45,96.0,10.0,3.75,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.85,16.35,18.5,38.61,0.0
2018,10,7,6,30,256.0,23.0,4.0,16.7,37.0,101.26,0.0
2018,10,7,6,45,401.5,31.0,4.15,17.1,80.0,177.48,124.31
2018,10,7,7,0,547.0,39.0,4.3,17.5,123.0,257.79,196.55
2018,10,7,7,15,617.5,44.0,4.45,17.9,172.0,321.14,253.81
2018,10,7,7,30,688.0,49.0,4.6,18.3,221.0,389.97,314.16
2018,10,7,7,45,731.5,53.0,4.75,18.7,271.5,448.84,365.01
2018,10,7,8,0,775.0,57.0,4.9,19.1,322.0,509.87,415.89
2018,10,7,8,15,804.0,60.0,4.9,19.5,370.0,562.69,458.42
2018,10,7,8,30,833.0,63.0,4.9,19.9,418.0,611.63,496.72
2018,10,7,8,45,852.5,65.0,4.9,20.3,462.0,656.47,529.78
2018,10,7,9,0,872.0,67.0,4.9,20.7,506.0,700.06,560.28
2018,10,7,9,15,887.0,69.0,4.9,21.1,545.5,738.75,586.63
2018,10,7,9,30,902.0,71.0,4.9,21.5,585.0,775.31,611.07
2018,10,7,9,45,912.5,73.0,4.85,21.85,618.5,805.93,630.78
2018,10,7,10,0,923.0,75.0,4.8,22.2,652.0,833.73,648.3
2018,10,7,10,15,929.5,76.5,4.75,22.5,678.5,854.67,660.95
2018,10,7,10,30,936.0,78.0,4.7,22.8,705.0,872.31,671.29
2018,10,7,10,45,938.5,79.5,4.65,23.1,723.0,883.18,676.91
2018,10,7,11,0,941.0,81.0,4.6,23.4,741.0,890.5,680.18
2018,10,7,11,15,941.0,81.5,4.55,23.65,750.5,890.99,678.96
2018,10,7,11,30,941.0,82.0,4.5,23.9,760.0,887.89,675.43
2018,10,7,11,45,937.5,84.0,4.45,24.15,762.0,879.9,668.77
2018,10,7,12,0,934.0,86.0,4.4,24.4,764.0,868.4,659.9
2018,10,7,12,15,931.5,86.5,4.35,24.55,758.5,852.69,648.51
2018,10,7,12,30,929.0,87.0,4.3,24.7,753.0,833.63,634.92
2018,10,7,12,45,924.5,87.0,4.25,24.9,740.0,809.25,617.59
2018,10,7,13,0,920.0,87.0,4.2,25.1,727.0,781.85,598.2
2018,10,7,13,15,912.5,86.0,4.2,25.15,705.5,748.37,575.04
2018,10,7,13,30,905.0,85.0,4.2,25.2,684.0,712.37,549.99
2018,10,7,13,45,895.0,84.0,4.2,25.3,655.5,672.41,520.99
2018,10,7,14,0,885.0,83.0,4.2,25.4,627.0,630.5,489.03
2018,10,7,14,15,872.5,81.0,4.15,25.4,592.5,584.43,453.39
2018,10,7,14,30,860.0,79.0,4.1,25.4,558.0,537.11,415.95
2018,10,7,14,45,842.0,77.0,4.1,25.4,517.5,485.71,374.55
2018,10,7,15,0,824.0,75.0,4.1,25.4,477.0,434.17,331.91
2018,10,7,15,15,799.5,72.0,4.1,25.4,432.0,379.21,285.59
2018,10,7,15,30,775.0,69.0,4.1,25.4,387.0,325.31,239.03
2018,10,7,15,45,743.0,65.0,3.85,25.1,339.0,269.68,190.71
2018,10,7,16,0,711.0,61.0,3.6,24.8,291.0,216.53,144.33
2018,10,7,16,15,664.0,56.0,3.35,24.15,242.0,162.67,99.36
2018,10,7,16,30,617.0,51.0,3.1,23.5,193.0,111.7,59.95
2018,10,7,16,45,541.0,44.0,2.85,22.85,146.0,63.99,30.34
2018,10,7,17,0,465.0,37.0,2.6,22.2,99.0,27.69,17.62
2018,10,7,17,15,325.5,27.5,2.55,21.65,62.0,21.67,10.1
2018,10,7,17,30,186.0,18.0,2.5,21.1,25.0,17.69,0.0
2018,10,7,17,45,93.0,9.0,2.45,20.5,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.35,18.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.7,17.25,17.5,37.48,0.0
2018,10,8,6,30,252.0,22.0,2.8,17.8,35.0,98.16,0.0
2018,10,8,6,45,397.5,29.0,2.85,18.35,76.5,173.28,119.2
2018,10,8,7,0,543.0,36.0,2.9,18.9,118.0,252.07,190.02
2018,10,8,7,15,613.5,41.0,3.1,19.35,166.5,314.76,246.11
2018,10,8,7,30,684.0,46.0,3.3,19.8,215.0,383.07,305.29
2018,10,8,7,45,727.5,49.0,3.45,20.25,264.0,440.34,354.14
2018,10,8,8,0,771.0,52.0,3.6,20.7,313.0,499.78,402.97
2018,10,8,8,15,799.5,54.5,3.65,21.1,360.0,547.59,441.23
2018,10,8,8,30,828.0,57.0,3.7,21.5,407.0,599.09,480.94
2018,10,8,8,45,848.0,59.0,3.75,21.95,450.5,644.01,513.45
2018,10,8,9,0,868.0,61.0,3.8,22.4,494.0,687.72,543.59
2018,10,8,9,15,881.5,62.5,3.75,22.75,532.0,724.53,568.03
2018,10,8,9,30,895.0,64.0,3.7,23.1,570.0,759.15,590.56
2018,10,8,9,45,905.5,65.5,3.7,23.5,603.0,788.98,609.51
2018,10,8,10,0,916.0,67.0,3.7,23.9,636.0,816.03,626.37
2018,10,8,10,15,923.5,67.5,3.65,24.2,662.0,836.49,638.54
2018,10,8,10,30,931.0,68.0,3.6,24.5,688.0,853.73,648.5
2018,10,8,10,45,936.0,69.0,3.55,24.8,707.0,866.09,655.14
2018,10,8,11,0,941.0,70.0,3.5,25.1,726.0,874.95,659.49
2018,10,8,11,15,944.0,70.0,3.4,25.35,737.0,877.43,659.43
2018,10,8,11,30,947.0,70.0,3.3,25.6,748.0,876.31,657.09
2018,10,8,11,45,947.0,70.0,3.25,25.8,750.5,869.05,651.15
2018,10,8,12,0,947.0,70.0,3.2,26.0,753.0,858.23,642.98
2018,10,8,12,15,944.5,70.5,3.1,26.15,747.5,842.39,631.38
2018,10,8,12,30,942.0,71.0,3.0,26.3,742.0,823.18,617.62
2018,10,8,12,45,937.5,71.0,2.95,26.4,729.0,798.61,600.71
