Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,0,933.0,71.0,2.9,26.5,716.0,770.97,581.76
2018,10,8,13,15,927.0,70.5,2.85,26.55,695.5,738.82,559.78
2018,10,8,13,30,921.0,70.0,2.8,26.6,675.0,704.01,535.9
2018,10,8,13,45,912.0,69.5,2.75,26.6,647.5,664.78,508.38
2018,10,8,14,0,903.0,69.0,2.7,26.6,620.0,623.48,477.46
2018,10,8,14,15,891.0,67.5,2.7,26.5,585.5,577.61,442.86
2018,10,8,14,30,879.0,66.0,2.7,26.4,551.0,530.39,406.32
2018,10,8,14,45,861.0,64.5,2.7,26.3,510.5,479.21,365.73
2018,10,8,15,0,843.0,63.0,2.7,26.2,470.0,427.74,323.72
2018,10,8,15,15,819.5,61.0,2.7,26.2,425.5,373.7,278.45
2018,10,8,15,30,796.0,59.0,2.7,26.2,381.0,319.19,231.73
2018,10,8,15,45,762.5,56.5,2.6,25.75,333.5,263.71,183.97
2018,10,8,16,0,729.0,54.0,2.5,25.3,286.0,210.79,138.15
2018,10,8,16,15,678.5,50.0,2.45,24.55,237.0,156.55,93.36
2018,10,8,16,30,628.0,46.0,2.4,23.8,188.0,107.44,56.11
2018,10,8,16,45,545.5,40.5,2.3,23.05,141.5,60.79,28.36
2018,10,8,17,0,463.0,35.0,2.2,22.3,95.0,26.13,16.22
2018,10,8,17,15,322.0,26.5,2.25,21.55,59.5,21.0,8.73
2018,10,8,17,30,181.0,18.0,2.3,20.8,24.0,17.69,0.0
2018,10,8,17,45,90.5,9.0,2.35,20.05,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.8,16.0,32.56,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,85.18,0.0
2018,10,9,6,45,346.0,30.5,0.75,15.55,71.5,158.0,108.07
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,236.02,178.34
2018,10,9,7,15,517.5,48.5,1.0,16.4,151.5,284.61,222.78
2018,10,9,7,30,550.0,58.0,1.1,16.9,192.0,335.54,267.47
2018,10,9,7,45,643.5,57.5,1.2,17.4,248.0,405.59,325.59
2018,10,9,8,0,737.0,57.0,1.3,17.9,304.0,484.97,389.01
2018,10,9,8,15,768.5,60.5,1.25,18.45,351.5,538.03,429.36
2018,10,9,8,30,800.0,64.0,1.2,19.0,399.0,591.46,468.5
2018,10,9,8,45,823.0,65.5,1.15,19.6,442.5,632.65,496.9
2018,10,9,9,0,846.0,67.0,1.1,20.2,486.0,676.88,525.26
2018,10,9,9,15,861.0,69.0,1.0,20.75,524.5,714.56,547.76
2018,10,9,9,30,876.0,71.0,0.9,21.3,563.0,750.19,568.23
2018,10,9,9,45,887.0,73.0,0.8,21.9,596.0,780.39,584.33
2018,10,9,10,0,898.0,75.0,0.7,22.5,629.0,807.89,598.25
2018,10,9,10,15,847.0,98.0,0.65,23.05,638.0,810.39,596.45
2018,10,9,10,30,796.0,121.0,0.6,23.6,647.0,802.93,588.61
2018,10,9,10,45,531.5,191.0,0.55,24.1,546.5,662.46,490.9
2018,10,9,11,0,267.0,261.0,0.5,24.6,446.0,508.17,378.28
2018,10,9,11,15,223.5,284.0,0.75,24.8,440.5,495.05,370.55
2018,10,9,11,30,180.0,307.0,1.0,25.0,435.0,472.97,354.69
2018,10,9,11,45,201.0,309.0,1.2,25.15,452.5,489.68,367.96
2018,10,9,12,0,222.0,311.0,1.4,25.3,470.0,505.21,380.02
2018,10,9,12,15,213.0,311.0,1.65,25.25,462.5,493.08,372.08
2018,10,9,12,30,204.0,311.0,1.9,25.2,455.0,480.44,363.75
2018,10,9,12,45,194.5,304.0,2.15,25.1,439.5,459.76,349.56
2018,10,9,13,0,185.0,297.0,2.4,25.0,424.0,438.92,335.02
2018,10,9,13,15,190.5,289.5,2.6,24.8,417.0,428.18,328.09
2018,10,9,13,30,196.0,282.0,2.8,24.6,410.0,416.54,320.3
2018,10,9,13,45,171.5,258.5,3.05,24.35,367.0,368.68,284.89
2018,10,9,14,0,147.0,235.0,3.3,24.1,324.0,322.42,250.18
2018,10,9,14,15,158.0,227.5,3.4,23.7,318.0,313.75,244.22
2018,10,9,14,30,169.0,220.0,3.5,23.3,312.0,303.73,236.86
2018,10,9,14,45,374.0,167.0,3.6,22.95,351.5,343.15,268.14
2018,10,9,15,0,579.0,114.0,3.7,22.6,391.0,360.36,279.34
2018,10,9,15,15,668.0,92.0,3.7,22.6,381.5,341.62,260.18
2018,10,9,15,30,757.0,70.0,3.7,22.6,372.0,314.02,232.13
2018,10,9,15,45,721.5,66.0,3.7,21.6,324.5,258.68,184.26
2018,10,9,16,0,686.0,62.0,3.7,20.6,277.0,206.24,138.62
2018,10,9,16,15,632.0,56.5,3.6,20.0,228.0,150.91,92.42
2018,10,9,16,30,578.0,51.0,3.5,19.4,179.0,102.63,55.52
2018,10,9,16,45,489.5,44.5,3.45,18.8,133.5,57.72,28.72
2018,10,9,17,0,401.0,38.0,3.4,18.2,88.0,29.3,19.1
2018,10,9,17,15,267.0,27.5,3.35,17.7,54.5,22.38,8.55
2018,10,9,17,30,133.0,17.0,3.3,17.2,21.0,16.71,0.0
2018,10,9,17,45,66.5,8.5,3.3,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,6,15,17.5,7.0,0.6,13.7,8.0,10.53,0.0
2018,10,10,6,30,35.0,14.0,0.7,14.0,16.0,27.25,0.0
2018,10,10,6,45,30.5,29.0,0.75,14.25,32.0,44.81,28.24
2018,10,10,7,0,26.0,44.0,0.8,14.5,48.0,56.27,40.71
2018,10,10,7,15,25.0,65.0,0.85,14.85,70.0,80.09,61.56
2018,10,10,7,30,24.0,86.0,0.9,15.2,92.0,103.36,81.54
2018,10,10,7,45,154.0,100.5,0.9,15.5,150.5,190.84,154.99
2018,10,10,8,0,284.0,115.0,0.9,15.8,209.0,291.26,237.27
2018,10,10,8,15,393.5,116.0,0.85,16.25,267.5,376.08,304.56
2018,10,10,8,30,503.0,117.0,0.8,16.7,326.0,460.83,369.78
2018,10,10,8,45,600.5,111.0,0.75,17.1,387.0,540.68,429.05
2018,10,10,9,0,698.0,105.0,0.7,17.5,448.0,621.38,486.89
2018,10,10,9,15,762.0,96.0,0.6,18.0,498.0,675.3,521.7
2018,10,10,9,30,826.0,87.0,0.5,18.5,548.0,732.81,557.22
2018,10,10,9,45,843.5,87.0,0.45,18.95,581.5,764.5,575.0
2018,10,10,10,0,861.0,87.0,0.4,19.4,615.0,789.17,588.13
2018,10,10,10,15,869.5,88.0,0.4,19.8,640.5,809.83,599.57
2018,10,10,10,30,878.0,89.0,0.4,20.2,666.0,827.5,609.08
2018,10,10,10,45,882.5,90.0,0.45,20.55,684.0,838.69,615.51
2018,10,10,11,0,887.0,91.0,0.5,20.9,702.0,846.58,620.01
2018,10,10,11,15,889.0,92.0,0.65,21.1,712.5,849.0,623.31
2018,10,10,11,30,891.0,93.0,0.8,21.3,723.0,848.02,624.47
2018,10,10,11,45,891.5,93.0,0.95,21.5,725.5,841.3,621.84
2018,10,10,12,0,892.0,93.0,1.1,21.7,728.0,831.22,616.95
2018,10,10,12,15,889.0,93.5,1.25,21.75,722.5,815.53,608.57
2018,10,10,12,30,886.0,94.0,1.4,21.8,717.0,796.69,597.93
2018,10,10,12,45,881.0,93.5,1.6,21.9,703.5,772.21,583.63
2018,10,10,13,0,876.0,93.0,1.8,22.0,690.0,744.9,567.01
2018,10,10,13,15,868.5,92.5,1.95,21.9,669.5,713.14,546.95
2018,10,10,13,30,861.0,92.0,2.1,21.8,649.0,679.0,524.76
2018,10,10,13,45,849.5,91.5,2.3,21.75,621.5,640.12,497.16
2018,10,10,14,0,838.0,91.0,2.5,21.7,594.0,600.32,467.94
2018,10,10,14,15,822.5,89.5,2.6,21.5,559.5,554.66,433.32
2018,10,10,14,30,807.0,88.0,2.7,21.3,525.0,508.14,397.0
2018,10,10,14,45,785.5,86.0,2.85,21.05,485.0,457.71,356.71
2018,10,10,15,0,764.0,84.0,3.0,20.8,445.0,407.54,315.31
2018,10,10,15,15,737.0,80.5,3.0,20.8,401.0,354.41,269.97
2018,10,10,15,30,710.0,77.0,3.0,20.8,357.0,301.46,223.84
2018,10,10,15,45,667.5,73.5,3.2,20.05,310.0,247.17,177.1
2018,10,10,16,0,625.0,70.0,3.4,19.3,263.0,196.58,133.33
2018,10,10,16,15,564.5,64.5,3.35,18.75,215.5,145.34,91.0
2018,10,10,16,30,504.0,59.0,3.3,18.2,168.0,100.51,57.28
2018,10,10,16,45,411.0,50.0,3.3,17.65,123.5,57.77,31.68
2018,10,10,17,0,318.0,41.0,3.3,17.1,79.0,32.68,21.91
2018,10,10,17,15,202.5,28.5,3.2,16.65,48.5,22.54,6.82
2018,10,10,17,30,87.0,16.0,3.1,16.2,18.0,15.73,0.0
2018,10,10,17,45,43.5,8.0,3.05,15.75,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,6,15,14.0,5.5,1.0,13.45,6.0,5.41,0.0
2018,10,11,6,30,28.0,11.0,1.0,13.8,12.0,21.32,0.0
2018,10,11,6,45,23.5,21.5,1.0,14.1,23.5,32.44,18.51
2018,10,11,7,0,19.0,32.0,1.0,14.4,35.0,39.07,26.56
2018,10,11,7,15,9.5,48.5,1.0,14.7,50.0,51.51,37.78
2018,10,11,7,30,0.0,65.0,1.0,15.0,65.0,64.39,48.98
2018,10,11,7,45,2.5,84.0,0.95,15.3,85.0,85.08,66.48
2018,10,11,8,0,5.0,103.0,0.9,15.6,105.0,105.91,83.79
2018,10,11,8,15,11.5,122.0,0.8,16.05,126.5,129.25,102.84
2018,10,11,8,30,18.0,141.0,0.7,16.5,148.0,153.04,121.88
2018,10,11,8,45,40.5,166.0,0.6,16.9,185.0,201.01,160.3
2018,10,11,9,0,63.0,191.0,0.5,17.3,222.0,244.66,194.2
2018,10,11,9,15,112.0,215.5,0.5,17.8,275.5,316.3,249.61
2018,10,11,9,30,161.0,240.0,0.5,18.3,329.0,382.22,298.93
2018,10,11,9,45,395.0,199.0,0.5,18.75,435.0,537.7,416.99
2018,10,11,10,0,629.0,158.0,0.5,19.2,541.0,688.92,524.92
2018,10,11,10,15,730.5,131.5,0.5,19.6,594.5,750.61,563.83
2018,10,11,10,30,832.0,105.0,0.5,20.0,648.0,809.46,600.56
2018,10,11,10,45,840.0,105.5,0.5,20.45,667.0,822.38,606.46
2018,10,11,11,0,848.0,106.0,0.5,20.9,686.0,832.17,611.06
2018,10,11,11,15,853.5,106.0,0.5,21.25,697.5,831.51,609.24
2018,10,11,11,30,859.0,106.0,0.5,21.6,709.0,832.31,608.66
2018,10,11,11,45,861.5,105.5,0.45,21.95,712.5,826.79,603.18
2018,10,11,12,0,864.0,105.0,0.4,22.3,716.0,817.99,595.82
2018,10,11,12,15,864.5,104.0,0.5,22.5,711.5,803.79,588.14
2018,10,11,12,30,865.0,103.0,0.6,22.7,707.0,786.43,578.43
2018,10,11,12,45,865.5,100.5,0.7,22.9,695.5,764.4,565.56
2018,10,11,13,0,866.0,98.0,0.8,23.1,684.0,739.35,550.55
2018,10,11,13,15,859.5,96.5,0.9,23.1,663.5,707.51,531.11
2018,10,11,13,30,853.0,95.0,1.0,23.1,643.0,673.27,509.3
2018,10,11,13,45,844.5,93.0,1.15,23.15,615.5,636.22,484.1
2018,10,11,14,0,836.0,91.0,1.3,23.2,588.0,595.72,455.5
2018,10,11,14,15,823.0,89.0,1.4,23.1,554.5,551.07,422.73
2018,10,11,14,30,810.0,87.0,1.5,23.0,521.0,505.37,388.01
2018,10,11,14,45,792.0,83.5,1.65,22.9,481.5,455.02,348.78
2018,10,11,15,0,774.0,80.0,1.8,22.8,442.0,404.62,308.02
2018,10,11,15,15,747.5,76.5,1.8,22.8,398.0,351.32,263.33
2018,10,11,15,30,721.0,73.0,1.8,22.8,354.0,299.38,218.68
2018,10,11,15,45,682.0,69.0,2.05,22.25,307.0,243.96,171.6
2018,10,11,16,0,643.0,65.0,2.3,21.7,260.0,193.05,127.96
2018,10,11,16,15,584.5,59.0,2.4,21.05,212.0,140.92,85.5
2018,10,11,16,30,526.0,53.0,2.5,20.4,164.0,94.93,51.5
2018,10,11,16,45,433.5,45.0,2.65,19.7,120.0,52.23,27.02
2018,10,11,17,0,341.0,37.0,2.8,19.0,76.0,29.03,18.5
2018,10,11,17,15,214.0,24.5,2.95,18.4,45.0,19.97,2.97
2018,10,11,17,30,87.0,12.0,3.1,17.8,14.0,11.8,0.0
2018,10,11,17,45,43.5,6.0,3.25,17.15,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.65,14.0,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.7,14.4,26.0,58.84,0.0
2018,10,12,6,45,282.0,30.5,1.75,14.85,62.0,136.12,88.53
2018,10,12,7,0,410.0,41.0,1.8,15.3,98.0,208.17,157.14
2018,10,12,7,15,492.0,48.5,1.85,15.85,144.0,270.73,212.63
2018,10,12,7,30,574.0,56.0,1.9,16.4,190.0,340.34,272.53
2018,10,12,7,45,627.0,61.0,1.9,16.95,238.0,398.94,322.11
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,460.78,372.42
2018,10,12,8,15,715.5,69.5,1.85,18.25,333.0,511.2,411.72
2018,10,12,8,30,751.0,73.0,1.8,19.0,380.0,564.7,451.75
2018,10,12,8,45,776.5,76.0,1.8,19.8,423.5,611.37,485.35
2018,10,12,9,0,802.0,79.0,1.8,20.6,467.0,657.31,516.65
2018,10,12,9,15,824.5,79.5,1.75,21.2,506.5,697.12,542.1
2018,10,12,9,30,847.0,80.0,1.7,21.8,546.0,730.81,562.7
2018,10,12,9,45,867.0,79.0,1.7,22.45,580.5,763.48,582.59
2018,10,12,10,0,887.0,78.0,1.7,23.1,615.0,793.92,600.69
2018,10,12,10,15,895.5,79.5,1.65,23.7,641.0,815.41,612.14
2018,10,12,10,30,904.0,81.0,1.6,24.3,667.0,833.81,621.5
2018,10,12,10,45,911.0,81.5,1.6,24.85,686.5,846.61,627.79
2018,10,12,11,0,918.0,82.0,1.6,25.4,706.0,856.04,631.97
2018,10,12,11,15,921.0,82.5,1.55,25.8,717.0,858.68,631.62
2018,10,12,11,30,924.0,83.0,1.5,26.2,728.0,857.81,629.14
2018,10,12,11,45,925.5,83.0,1.5,26.55,731.0,851.63,624.06
2018,10,12,12,0,927.0,83.0,1.5,26.9,734.0,841.94,616.88
2018,10,12,12,15,926.0,83.0,1.6,27.05,729.5,826.79,607.82
2018,10,12,12,30,925.0,83.0,1.7,27.2,725.0,808.3,596.57
2018,10,12,12,45,921.5,83.0,1.8,27.3,712.5,784.67,581.94
2018,10,12,13,0,918.0,83.0,1.9,27.4,700.0,757.99,565.18
2018,10,12,13,15,912.0,82.0,2.1,27.3,679.0,725.62,545.46
2018,10,12,13,30,906.0,81.0,2.3,27.2,658.0,690.66,523.5
2018,10,12,13,45,896.5,79.5,2.45,27.1,629.5,650.56,495.39
2018,10,12,14,0,887.0,78.0,2.6,27.0,601.0,608.51,464.92
2018,10,12,14,15,874.0,76.0,2.7,26.8,566.5,562.29,430.42
2018,10,12,14,30,861.0,74.0,2.8,26.6,532.0,514.88,393.91
2018,10,12,14,45,843.5,72.0,2.9,26.35,492.0,464.44,353.98
2018,10,12,15,0,826.0,70.0,3.0,26.1,452.0,413.03,311.99
2018,10,12,15,15,800.0,67.5,3.0,26.1,407.0,358.49,265.99
2018,10,12,15,30,774.0,65.0,3.0,26.1,362.0,305.14,219.93
2018,10,12,15,45,738.5,61.0,3.05,25.2,314.5,249.4,172.36
2018,10,12,16,0,703.0,57.0,3.1,24.3,267.0,196.53,127.09
2018,10,12,16,15,649.0,52.0,3.05,23.4,218.0,143.16,83.75
2018,10,12,16,30,595.0,47.0,3.0,22.5,169.0,93.52,47.48
2018,10,12,16,45,504.5,40.5,2.95,21.55,124.0,48.68,23.17
2018,10,12,17,0,414.0,34.0,2.9,20.6,79.0,26.44,16.02
2018,10,12,17,15,255.5,23.0,2.9,19.95,46.0,18.77,0.0
2018,10,12,17,30,97.0,12.0,2.9,19.3,13.0,11.8,0.0
2018,10,12,17,45,48.5,6.0,2.95,18.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.0,13.95,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.0,14.4,27.0,69.9,0.0
2018,10,13,6,45,347.5,28.0,0.95,14.8,65.0,152.78,96.38
2018,10,13,7,0,492.0,37.0,0.9,15.2,103.0,232.09,173.46
2018,10,13,7,15,572.0,42.5,0.95,15.7,150.5,292.33,227.4
2018,10,13,7,30,652.0,48.0,1.0,16.2,198.0,362.6,287.56
2018,10,13,7,45,631.0,60.5,1.0,16.7,233.5,398.8,319.18
2018,10,13,8,0,610.0,73.0,1.0,17.2,269.0,429.22,344.56
2018,10,13,8,15,713.5,67.5,1.0,17.85,330.5,505.8,404.25
2018,10,13,8,30,817.0,62.0,1.0,18.5,392.0,590.9,467.63
2018,10,13,8,45,840.5,64.0,1.05,19.15,436.5,633.11,497.66
2018,10,13,9,0,864.0,66.0,1.1,19.8,481.0,678.28,527.63
2018,10,13,9,15,879.5,68.0,1.15,20.3,519.5,716.38,552.25
2018,10,13,9,30,895.0,70.0,1.2,20.8,558.0,752.4,575.13
2018,10,13,9,45,905.0,72.0,1.2,21.3,591.0,781.84,592.65
2018,10,13,10,0,915.0,74.0,1.2,21.8,624.0,808.47,608.14
2018,10,13,10,15,923.0,75.0,1.3,22.15,650.0,829.35,621.33
2018,10,13,10,30,931.0,76.0,1.4,22.5,676.0,847.03,632.46
2018,10,13,10,45,936.0,77.0,1.45,22.9,694.5,858.91,639.07
2018,10,13,11,0,941.0,78.0,1.5,23.3,713.0,867.29,643.53
2018,10,13,11,15,944.0,78.5,1.55,23.5,724.0,869.9,644.81
2018,10,13,11,30,947.0,79.0,1.6,23.7,735.0,868.91,643.9
2018,10,13,11,45,947.0,79.0,1.7,23.9,737.5,861.31,639.31
2018,10,13,12,0,947.0,79.0,1.8,24.1,740.0,850.15,632.46
2018,10,13,12,15,946.0,79.0,1.85,24.15,735.0,834.69,622.68
2018,10,13,12,30,945.0,79.0,1.9,24.2,730.0,815.83,610.68
2018,10,13,12,45,941.5,78.0,2.0,24.25,716.5,790.69,594.86
2018,10,13,13,0,938.0,77.0,2.1,24.3,703.0,762.47,576.82
2018,10,13,13,15,931.5,76.5,2.15,24.25,682.0,729.74,555.37
2018,10,13,13,30,925.0,76.0,2.2,24.2,661.0,694.38,531.9
2018,10,13,13,45,916.0,74.5,2.25,24.1,632.5,653.99,502.82
2018,10,13,14,0,907.0,73.0,2.3,24.0,604.0,611.55,471.4
2018,10,13,14,15,894.0,71.5,2.35,23.85,569.0,565.11,436.19
2018,10,13,14,30,881.0,70.0,2.4,23.7,534.0,517.42,398.95
2018,10,13,14,45,862.5,68.5,2.4,23.5,493.5,466.21,357.8
2018,10,13,15,0,844.0,67.0,2.4,23.3,453.0,414.78,315.19
2018,10,13,15,15,818.5,64.0,2.4,23.3,407.5,358.45,267.45
2018,10,13,15,30,793.0,61.0,2.4,23.3,362.0,303.96,220.06
2018,10,13,15,45,756.0,58.0,2.45,22.6,314.0,247.98,171.73
2018,10,13,16,0,719.0,55.0,2.5,21.9,266.0,195.0,125.96
2018,10,13,16,15,662.5,50.0,2.5,21.15,216.5,140.62,81.71
2018,10,13,16,30,606.0,45.0,2.5,20.4,167.0,92.11,46.63
2018,10,13,16,45,511.0,39.0,2.45,19.65,121.5,45.54,21.62
2018,10,13,17,0,416.0,33.0,2.4,18.9,76.0,25.8,15.39
2018,10,13,17,15,256.0,22.0,2.4,18.2,44.0,18.06,0.0
2018,10,13,17,30,96.0,11.0,2.4,17.5,12.0,10.81,0.0
2018,10,13,17,45,48.0,5.5,2.4,16.85,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,84.5,9.0,1.4,12.65,12.0,0.0,0.0
2018,10,14,6,30,169.0,18.0,1.4,13.1,24.0,59.99,0.0
2018,10,14,6,45,278.0,27.0,1.4,13.6,55.5,129.14,78.88
2018,10,14,7,0,387.0,36.0,1.4,14.1,87.0,192.79,144.78
2018,10,14,7,15,368.5,44.5,1.35,14.6,109.5,214.1,168.18
2018,10,14,7,30,350.0,53.0,1.3,15.1,132.0,233.03,187.44
2018,10,14,7,45,176.5,78.0,1.3,15.65,118.0,180.53,146.25
2018,10,14,8,0,3.0,103.0,1.3,16.2,104.0,105.23,82.86
2018,10,14,8,15,105.0,121.0,1.4,16.75,163.0,194.62,157.99
2018,10,14,8,30,207.0,139.0,1.5,17.3,222.0,288.74,234.71
2018,10,14,8,45,403.5,130.5,1.6,17.85,315.0,422.87,342.13
2018,10,14,9,0,600.0,122.0,1.7,18.4,408.0,564.88,451.09
2018,10,14,9,15,678.0,116.5,1.7,18.9,464.5,631.76,499.27
2018,10,14,9,30,756.0,111.0,1.7,19.4,521.0,700.3,547.05
2018,10,14,9,45,839.5,94.0,1.7,19.9,574.5,758.66,585.58
2018,10,14,10,0,923.0,77.0,1.7,20.4,628.0,815.14,622.03
2018,10,14,10,15,933.5,78.0,1.75,20.85,655.5,838.03,635.53
2018,10,14,10,30,944.0,79.0,1.8,21.3,683.0,857.74,647.22
2018,10,14,10,45,952.0,79.0,1.8,21.75,703.0,870.95,654.06
2018,10,14,11,0,960.0,79.0,1.8,22.2,723.0,880.65,658.69
2018,10,14,11,15,965.0,79.5,1.8,22.6,735.5,884.83,659.9
2018,10,14,11,30,970.0,80.0,1.8,23.0,748.0,885.33,658.86
2018,10,14,11,45,972.0,79.5,1.8,23.4,751.0,878.57,653.16
2018,10,14,12,0,974.0,79.0,1.8,23.8,754.0,868.14,645.25
2018,10,14,12,15,974.5,79.0,1.85,24.1,750.0,853.42,635.4
2018,10,14,12,30,975.0,79.0,1.9,24.4,746.0,835.14,623.27
2018,10,14,12,45,974.0,78.0,1.9,24.7,733.5,811.19,606.93
2018,10,14,13,0,973.0,77.0,1.9,25.0,721.0,783.92,588.41
2018,10,14,13,15,967.0,76.0,1.9,25.15,699.5,749.99,565.68
2018,10,14,13,30,961.0,75.0,1.9,25.3,678.0,713.31,540.96
2018,10,14,13,45,953.0,73.5,1.9,25.45,649.0,672.3,511.03
2018,10,14,14,0,945.0,72.0,1.9,25.6,620.0,629.07,478.81
2018,10,14,14,15,932.5,70.5,1.95,25.55,584.5,581.4,443.12
2018,10,14,14,30,920.0,69.0,2.0,25.5,549.0,532.34,405.27
2018,10,14,14,45,903.0,67.0,2.0,25.5,507.5,479.6,363.21
2018,10,14,15,0,886.0,65.0,2.0,25.5,466.0,426.43,319.49
2018,10,14,15,15,860.5,62.5,2.0,25.5,419.5,369.59,271.81
2018,10,14,15,30,835.0,60.0,2.0,25.5,373.0,312.57,222.86
2018,10,14,15,45,799.0,56.5,1.85,24.9,323.0,254.28,172.87
2018,10,14,16,0,763.0,53.0,1.7,24.3,273.0,198.83,125.44
2018,10,14,16,15,707.0,48.5,1.7,23.2,222.5,142.79,80.68
2018,10,14,16,30,651.0,44.0,1.7,22.1,172.0,92.53,45.26
2018,10,14,16,45,553.5,38.0,1.7,21.05,124.5,45.95,22.08
2018,10,14,17,0,456.0,32.0,1.7,20.0,77.0,25.16,14.5
2018,10,14,17,15,281.5,21.5,1.8,19.35,44.5,17.88,0.0
2018,10,14,17,30,107.0,11.0,1.9,18.7,12.0,10.81,0.0
2018,10,14,17,45,53.5,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.0,13.3,13.0,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.1,13.8,26.0,72.03,0.0
2018,10,15,6,45,365.0,27.0,3.2,14.3,63.5,153.67,89.83
2018,10,15,7,0,515.0,35.0,3.3,14.8,101.0,231.99,173.44
2018,10,15,7,15,596.5,41.0,3.3,15.4,149.5,297.69,233.39
2018,10,15,7,30,678.0,47.0,3.3,16.0,198.0,369.83,296.7
2018,10,15,7,45,727.0,51.0,3.35,16.55,248.0,429.68,348.67
2018,10,15,8,0,776.0,55.0,3.4,17.1,298.0,492.07,400.72
2018,10,15,8,15,808.5,57.5,3.25,17.8,346.0,545.22,443.01
2018,10,15,8,30,841.0,60.0,3.1,18.5,394.0,594.76,480.9
2018,10,15,8,45,864.0,62.0,2.9,19.15,438.5,641.15,514.67
2018,10,15,9,0,887.0,64.0,2.7,19.8,483.0,686.46,544.79
2018,10,15,9,15,902.0,66.5,2.55,20.45,522.5,725.24,569.27
2018,10,15,9,30,917.0,69.0,2.4,21.1,562.0,761.81,591.55
2018,10,15,9,45,927.5,70.5,2.2,21.7,595.0,791.35,608.05
2018,10,15,10,0,938.0,72.0,2.0,22.3,628.0,818.02,622.12
2018,10,15,10,15,946.0,73.0,1.85,22.8,654.0,839.08,632.66
2018,10,15,10,30,954.0,74.0,1.7,23.3,680.0,856.85,640.79
2018,10,15,10,45,959.0,75.0,1.55,23.75,699.0,868.76,644.99
2018,10,15,11,0,964.0,76.0,1.4,24.2,718.0,877.09,646.78
2018,10,15,11,15,967.0,76.5,1.3,24.6,729.0,879.59,645.53
2018,10,15,11,30,970.0,77.0,1.2,25.0,740.0,878.4,642.02
2018,10,15,11,45,970.5,77.0,1.1,25.4,742.5,870.94,634.59
2018,10,15,12,0,971.0,77.0,1.0,25.8,745.0,859.84,624.99
2018,10,15,12,15,969.5,76.5,0.95,25.95,739.5,843.04,613.24
2018,10,15,12,30,968.0,76.0,0.9,26.1,734.0,822.77,599.42
2018,10,15,12,45,965.0,75.5,0.9,26.3,720.5,798.01,583.42
2018,10,15,13,0,962.0,75.0,0.9,26.5,707.0,770.07,565.37
2018,10,15,13,15,955.5,74.0,0.95,26.5,685.5,736.14,544.36
2018,10,15,13,30,949.0,73.0,1.0,26.5,664.0,699.52,521.17
2018,10,15,13,45,939.5,72.0,1.05,26.45,635.0,658.56,492.9
2018,10,15,14,0,930.0,71.0,1.1,26.4,606.0,615.53,462.33
2018,10,15,14,15,917.0,69.5,1.2,26.25,570.5,568.26,428.25
2018,10,15,14,30,904.0,68.0,1.3,26.1,535.0,519.68,391.88
2018,10,15,14,45,885.5,66.5,1.4,25.9,494.0,467.59,351.55
2018,10,15,15,0,867.0,65.0,1.5,25.7,453.0,415.24,309.43
2018,10,15,15,15,841.5,62.5,1.5,25.7,407.0,359.47,262.87
2018,10,15,15,30,816.0,60.0,1.5,25.7,361.0,303.57,215.12
2018,10,15,15,45,778.0,56.5,1.65,24.9,312.0,245.97,166.48
2018,10,15,16,0,740.0,53.0,1.8,24.1,263.0,191.46,120.33
2018,10,15,16,15,681.0,48.5,1.85,23.1,213.0,136.55,76.77
2018,10,15,16,30,622.0,44.0,1.9,22.1,163.0,87.79,42.95
2018,10,15,16,45,521.5,37.5,1.95,21.1,117.0,40.49,19.27
2018,10,15,17,0,421.0,31.0,2.0,20.1,71.0,24.48,13.57
2018,10,15,17,15,257.5,20.5,2.05,19.45,40.5,17.16,0.0
2018,10,15,17,30,94.0,10.0,2.1,18.8,10.0,9.83,0.0
2018,10,15,17,45,47.0,5.0,2.15,18.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,12.95,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.3,24.0,67.4,0.0
2018,10,16,6,45,350.5,27.0,0.7,13.65,61.0,147.59,81.09
2018,10,16,7,0,499.0,36.0,0.7,14.0,98.0,230.05,170.2
2018,10,16,7,15,582.5,41.5,0.65,14.5,145.5,291.1,225.25
2018,10,16,7,30,666.0,47.0,0.6,15.0,193.0,362.72,286.21
2018,10,16,7,45,715.5,51.0,0.6,15.5,242.5,422.1,335.89
2018,10,16,8,0,765.0,55.0,0.6,16.0,292.0,484.07,385.42
2018,10,16,8,15,797.0,58.0,0.6,16.75,339.5,536.92,425.68
2018,10,16,8,30,829.0,61.0,0.6,17.5,387.0,590.07,464.45
2018,10,16,8,45,853.0,62.5,0.6,18.2,431.0,632.04,493.9
2018,10,16,9,0,877.0,64.0,0.6,18.9,475.0,676.94,523.09
2018,10,16,9,15,893.0,66.0,0.65,19.55,514.0,715.42,547.46
2018,10,16,9,30,909.0,68.0,0.7,20.2,553.0,751.81,570.06
2018,10,16,9,45,920.5,69.5,0.7,20.9,586.0,781.82,587.19
2018,10,16,10,0,932.0,71.0,0.7,21.6,619.0,809.05,602.3
2018,10,16,10,15,940.0,72.0,0.75,22.1,645.0,829.93,614.42
2018,10,16,10,30,948.0,73.0,0.8,22.6,671.0,847.55,624.49
2018,10,16,10,45,951.5,73.5,0.85,23.05,688.5,857.56,629.81
2018,10,16,11,0,955.0,74.0,0.9,23.5,706.0,864.01,633.02
2018,10,16,11,15,957.5,74.5,0.9,23.9,716.5,866.05,632.83
2018,10,16,11,30,960.0,75.0,0.9,24.3,727.0,864.45,630.49
2018,10,16,11,45,961.0,74.5,0.95,24.65,729.5,856.88,625.39
2018,10,16,12,0,962.0,74.0,1.0,25.0,732.0,845.71,618.12
2018,10,16,12,15,960.0,74.5,1.05,25.2,726.5,829.73,608.19
2018,10,16,12,30,958.0,75.0,1.1,25.4,721.0,810.33,596.08
2018,10,16,12,45,953.5,75.0,1.15,25.6,707.5,785.22,580.21
2018,10,16,13,0,949.0,75.0,1.2,25.8,694.0,757.02,562.25
2018,10,16,13,15,942.5,74.0,1.25,25.8,672.5,723.48,540.97
2018,10,16,13,30,936.0,73.0,1.3,25.8,651.0,687.29,517.27
2018,10,16,13,45,927.0,72.0,1.35,25.8,622.5,647.12,488.85
2018,10,16,14,0,918.0,71.0,1.4,25.8,594.0,604.89,458.16
2018,10,16,14,15,904.5,69.5,1.5,25.65,559.0,557.89,423.62
2018,10,16,14,30,891.0,68.0,1.6,25.5,524.0,509.68,386.9
2018,10,16,14,45,872.5,66.0,1.7,25.4,483.0,457.76,345.98
2018,10,16,15,0,854.0,64.0,1.8,25.3,442.0,405.63,303.42
2018,10,16,15,15,827.5,61.5,1.8,25.3,396.5,349.34,256.12
2018,10,16,15,30,801.0,59.0,1.8,25.3,351.0,294.96,209.23
2018,10,16,15,45,761.0,55.5,2.0,24.4,302.0,237.86,160.89
2018,10,16,16,0,721.0,52.0,2.2,23.5,253.0,184.08,115.36
2018,10,16,16,15,659.5,47.5,2.3,22.5,203.5,130.17,72.77
2018,10,16,16,30,598.0,43.0,2.4,21.5,154.0,82.7,40.26
2018,10,16,16,45,495.5,36.5,2.5,20.55,109.5,37.15,18.06
2018,10,16,17,0,393.0,30.0,2.6,19.6,65.0,23.81,12.59
2018,10,16,17,15,238.5,19.5,2.7,18.95,37.0,19.17,0.0
2018,10,16,17,30,84.0,9.0,2.8,18.3,9.0,8.85,0.0
2018,10,16,17,45,42.0,4.5,2.9,17.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,77.5,8.5,0.65,12.6,10.5,0.0,0.0
2018,10,17,6,30,155.0,17.0,0.7,12.9,21.0,54.53,0.0
2018,10,17,6,45,292.5,27.0,0.75,13.2,55.0,128.72,65.26
2018,10,17,7,0,430.0,37.0,0.8,13.5,89.0,206.03,152.4
2018,10,17,7,15,516.5,44.0,0.85,13.9,135.0,269.48,209.52
2018,10,17,7,30,603.0,51.0,0.9,14.3,181.0,340.31,270.62
2018,10,17,7,45,657.0,55.0,0.9,14.75,229.0,396.07,318.2
2018,10,17,8,0,711.0,59.0,0.9,15.2,277.0,457.82,368.51
2018,10,17,8,15,746.5,63.0,0.9,15.75,324.0,511.56,410.56
2018,10,17,8,30,782.0,67.0,0.9,16.3,371.0,565.97,451.48
2018,10,17,8,45,807.0,69.5,0.9,16.85,414.5,612.11,484.84
2018,10,17,9,0,832.0,72.0,0.9,17.4,458.0,657.39,516.11
2018,10,17,9,15,850.0,73.5,0.95,18.0,496.5,690.98,537.71
2018,10,17,9,30,868.0,75.0,1.0,18.6,535.0,726.97,560.79
2018,10,17,9,45,881.0,76.5,1.0,19.15,567.5,757.05,578.92
2018,10,17,10,0,894.0,78.0,1.0,19.7,600.0,784.54,595.11
2018,10,17,10,15,904.0,79.0,0.95,20.2,626.5,806.29,606.7
2018,10,17,10,30,914.0,80.0,0.9,20.7,653.0,824.97,616.18
2018,10,17,10,45,920.5,81.0,0.9,21.25,672.0,837.58,622.3
2018,10,17,11,0,927.0,82.0,0.9,21.8,691.0,846.79,626.32
2018,10,17,11,15,930.5,82.0,0.9,22.2,701.5,848.97,626.23
2018,10,17,11,30,934.0,82.0,0.9,22.6,712.0,847.61,624.05
2018,10,17,11,45,934.5,82.5,0.85,23.0,715.0,840.85,617.73
2018,10,17,12,0,935.0,83.0,0.8,23.4,718.0,830.58,609.33
2018,10,17,12,15,933.5,83.0,0.85,23.6,712.5,814.75,599.53
2018,10,17,12,30,932.0,83.0,0.9,23.8,707.0,795.59,587.61
2018,10,17,12,45,927.5,82.0,0.9,24.05,693.0,769.92,570.59
2018,10,17,13,0,923.0,81.0,0.9,24.3,679.0,741.28,551.64
2018,10,17,13,15,916.0,80.5,1.0,24.3,658.0,708.64,531.64
2018,10,17,13,30,909.0,80.0,1.1,24.3,637.0,673.47,508.6
2018,10,17,13,45,899.0,78.5,1.15,24.35,608.5,633.1,479.9
2018,10,17,14,0,889.0,77.0,1.2,24.4,580.0,590.83,449.05
2018,10,17,14,15,874.5,75.5,1.35,24.2,545.0,544.49,415.3
2018,10,17,14,30,860.0,74.0,1.5,24.0,510.0,497.1,379.33
2018,10,17,14,45,840.0,71.5,1.6,23.8,469.0,445.12,338.31
2018,10,17,15,0,820.0,69.0,1.7,23.6,428.0,393.21,295.85
2018,10,17,15,15,792.0,66.0,1.7,23.6,383.0,338.38,249.49
2018,10,17,15,30,764.0,63.0,1.7,23.6,338.0,284.99,203.29
2018,10,17,15,45,723.0,59.5,1.9,22.75,290.5,229.78,156.35
2018,10,17,16,0,682.0,56.0,2.1,21.9,243.0,178.07,112.52
2018,10,17,16,15,618.0,50.5,2.2,21.0,194.5,123.67,69.67
2018,10,17,16,30,554.0,45.0,2.3,20.1,146.0,77.37,38.19
2018,10,17,16,45,447.0,37.5,2.35,19.15,102.5,35.59,18.62
2018,10,17,17,0,340.0,30.0,2.4,18.2,59.0,24.14,12.29
2018,10,17,17,15,203.0,19.0,2.45,17.6,33.0,18.68,0.0
2018,10,17,17,30,66.0,8.0,2.5,17.0,7.0,0.0,0.0
2018,10,17,17,45,33.0,4.0,2.55,16.45,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,6,15,62.0,7.0,1.05,13.0,8.5,0.0,0.0
2018,10,18,6,30,124.0,14.0,1.0,13.3,17.0,43.75,0.0
2018,10,18,6,45,100.5,19.5,0.95,13.6,25.5,61.45,25.85
2018,10,18,7,0,77.0,25.0,0.9,13.9,34.0,59.51,41.51
2018,10,18,7,15,38.5,41.5,0.85,14.3,46.0,62.16,46.13
2018,10,18,7,30,0.0,58.0,0.8,14.7,58.0,57.47,43.02
2018,10,18,7,45,1.5,75.5,0.75,15.15,76.0,76.08,58.88
2018,10,18,8,0,3.0,93.0,0.7,15.6,94.0,94.72,74.45
2018,10,18,8,15,26.0,120.5,0.65,16.05,130.5,142.01,113.64
2018,10,18,8,30,49.0,148.0,0.6,16.5,167.0,186.91,149.93
2018,10,18,8,45,223.5,152.5,0.55,17.0,253.5,319.14,257.05
2018,10,18,9,0,398.0,157.0,0.5,17.5,340.0,456.85,362.41
2018,10,18,9,15,632.0,116.5,0.5,18.05,435.5,590.87,461.91
2018,10,18,9,30,866.0,76.0,0.5,18.6,531.0,723.84,553.36
2018,10,18,9,45,878.5,77.5,0.5,19.15,563.5,753.39,569.35
2018,10,18,10,0,891.0,79.0,0.5,19.7,596.0,780.34,584.84
2018,10,18,10,15,900.0,80.0,0.55,20.25,621.5,801.16,597.01
2018,10,18,10,30,909.0,81.0,0.6,20.8,647.0,818.89,607.23
