Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,10,45,914.5,81.5,0.6,21.4,665.0,830.02,612.2
2018,10,18,11,0,920.0,82.0,0.6,22.0,683.0,837.76,615.13
2018,10,18,11,15,923.5,82.5,0.6,22.45,693.5,840.43,615.26
2018,10,18,11,30,927.0,83.0,0.6,22.9,704.0,839.59,613.33
2018,10,18,11,45,927.5,83.0,0.6,23.35,706.5,832.29,607.39
2018,10,18,12,0,928.0,83.0,0.6,23.8,709.0,821.51,599.43
2018,10,18,12,15,926.0,83.0,0.65,24.15,703.5,805.38,589.24
2018,10,18,12,30,924.0,83.0,0.7,24.5,698.0,785.97,576.98
2018,10,18,12,45,919.5,83.0,0.7,24.8,684.5,761.54,560.82
2018,10,18,13,0,915.0,83.0,0.7,25.1,671.0,734.15,542.75
2018,10,18,13,15,908.0,82.0,0.75,25.2,649.5,701.22,522.0
2018,10,18,13,30,901.0,81.0,0.8,25.3,628.0,665.8,498.13
2018,10,18,13,45,891.0,79.5,0.85,25.4,600.0,625.74,469.97
2018,10,18,14,0,881.0,78.0,0.9,25.5,572.0,583.8,439.68
2018,10,18,14,15,866.5,76.5,1.0,25.4,537.0,537.85,406.22
2018,10,18,14,30,852.0,75.0,1.1,25.3,502.0,490.84,370.68
2018,10,18,14,45,832.0,72.5,1.2,25.2,461.5,439.35,330.47
2018,10,18,15,0,812.0,70.0,1.3,25.1,421.0,387.91,288.8
2018,10,18,15,15,783.5,67.0,1.3,25.1,376.5,333.43,243.22
2018,10,18,15,30,755.0,64.0,1.3,25.1,332.0,280.46,197.88
2018,10,18,15,45,713.5,60.0,1.5,24.3,284.5,225.31,151.53
2018,10,18,16,0,672.0,56.0,1.7,23.5,237.0,173.72,108.35
2018,10,18,16,15,607.0,50.5,1.8,22.55,189.0,120.0,66.71
2018,10,18,16,30,542.0,45.0,1.9,21.6,141.0,74.54,36.5
2018,10,18,16,45,434.5,37.5,2.0,20.6,98.5,33.86,18.25
2018,10,18,17,0,327.0,30.0,2.1,19.6,56.0,24.5,11.59
2018,10,18,17,15,194.0,19.0,2.2,19.0,31.5,18.68,0.0
2018,10,18,17,30,61.0,8.0,2.3,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.4,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,0.65,13.8,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,0.7,14.1,18.0,47.35,0.0
2018,10,19,6,45,269.0,25.5,0.75,14.35,50.0,117.38,44.86
2018,10,19,7,0,402.0,36.0,0.8,14.6,82.0,193.3,140.72
2018,10,19,7,15,491.0,43.0,0.9,15.1,126.5,255.84,197.34
2018,10,19,7,30,580.0,50.0,1.0,15.6,171.0,325.98,257.82
2018,10,19,7,45,579.0,61.5,1.1,16.1,208.5,364.97,292.6
2018,10,19,8,0,578.0,73.0,1.2,16.6,246.0,402.47,324.58
2018,10,19,8,15,673.0,70.0,1.2,17.3,303.0,475.95,382.72
2018,10,19,8,30,768.0,67.0,1.2,18.0,360.0,552.85,441.2
2018,10,19,8,45,793.5,70.0,1.2,18.65,403.5,599.13,474.62
2018,10,19,9,0,819.0,73.0,1.2,19.3,447.0,644.62,506.57
2018,10,19,9,15,837.0,75.0,1.25,20.0,485.0,682.56,531.22
2018,10,19,9,30,855.0,77.0,1.3,20.7,523.0,714.18,551.06
2018,10,19,9,45,868.0,79.0,1.3,21.45,555.5,744.32,569.04
2018,10,19,10,0,881.0,81.0,1.3,22.2,588.0,771.91,585.03
2018,10,19,10,15,890.0,82.0,1.35,22.85,613.5,792.48,596.88
2018,10,19,10,30,899.0,83.0,1.4,23.5,639.0,810.0,606.73
2018,10,19,10,45,905.0,83.5,1.4,24.15,657.0,821.37,611.93
2018,10,19,11,0,911.0,84.0,1.4,24.8,675.0,829.4,615.05
2018,10,19,11,15,914.5,84.5,1.35,25.3,685.5,832.0,614.47
2018,10,19,11,30,918.0,85.0,1.3,25.8,696.0,831.13,611.76
2018,10,19,11,45,919.0,85.0,1.25,26.25,698.5,824.23,605.38
2018,10,19,12,0,920.0,85.0,1.2,26.7,701.0,813.9,596.95
2018,10,19,12,15,916.5,85.5,1.15,26.95,695.0,797.24,585.0
2018,10,19,12,30,913.0,86.0,1.1,27.2,689.0,777.39,571.12
2018,10,19,12,45,905.5,86.5,1.1,27.45,674.5,751.54,553.97
2018,10,19,13,0,898.0,87.0,1.1,27.7,660.0,722.92,535.01
2018,10,19,13,15,891.0,86.5,1.1,27.7,639.5,690.99,514.29
2018,10,19,13,30,884.0,86.0,1.1,27.7,619.0,656.63,490.14
2018,10,19,13,45,873.5,84.5,1.1,27.75,590.5,616.86,461.63
2018,10,19,14,0,863.0,83.0,1.1,27.8,562.0,575.32,431.19
2018,10,19,14,15,848.0,81.0,1.15,27.65,527.5,529.72,397.66
2018,10,19,14,30,833.0,79.0,1.2,27.5,493.0,482.48,361.81
2018,10,19,14,45,812.5,76.0,1.2,27.35,452.5,431.19,321.58
2018,10,19,15,0,792.0,73.0,1.2,27.2,412.0,380.07,280.2
2018,10,19,15,15,762.0,70.0,1.2,27.2,367.5,326.19,235.56
2018,10,19,15,30,732.0,67.0,1.2,27.2,323.0,274.03,191.37
2018,10,19,15,45,689.0,62.0,1.45,26.3,275.5,218.94,145.8
2018,10,19,16,0,646.0,57.0,1.7,25.4,228.0,166.15,102.34
2018,10,19,16,15,579.0,51.5,1.8,24.35,181.0,115.35,63.68
2018,10,19,16,30,512.0,46.0,1.9,23.3,134.0,71.61,35.35
2018,10,19,16,45,403.0,37.0,2.0,22.25,92.5,31.64,20.71
2018,10,19,17,0,294.0,28.0,2.1,21.2,51.0,22.76,9.18
2018,10,19,17,15,172.0,17.5,2.25,20.55,28.5,17.2,0.0
2018,10,19,17,30,50.0,7.0,2.4,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,2.5,19.25,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,6,15,42.5,6.0,1.1,13.1,6.5,0.0,0.0
2018,10,20,6,30,85.0,12.0,1.1,13.4,13.0,31.99,0.0
2018,10,20,6,45,230.0,24.0,1.15,13.75,45.5,103.37,30.36
2018,10,20,7,0,375.0,36.0,1.2,14.1,78.0,183.12,132.91
2018,10,20,7,15,446.5,45.0,1.15,14.55,119.0,239.55,185.26
2018,10,20,7,30,518.0,54.0,1.1,15.0,160.0,302.08,239.8
2018,10,20,7,45,533.0,64.5,1.1,15.45,198.5,344.71,277.28
2018,10,20,8,0,548.0,75.0,1.1,15.9,237.0,387.39,313.15
2018,10,20,8,15,556.0,86.5,1.0,16.5,274.0,427.03,344.41
2018,10,20,8,30,564.0,98.0,0.9,17.1,311.0,465.66,373.39
2018,10,20,8,45,593.5,105.0,0.85,17.7,352.5,511.83,407.32
2018,10,20,9,0,623.0,112.0,0.8,18.3,394.0,558.03,439.99
2018,10,20,9,15,734.5,96.0,0.75,19.0,455.5,634.86,494.82
2018,10,20,9,30,846.0,80.0,0.7,19.7,517.0,712.79,545.99
2018,10,20,9,45,861.0,81.0,0.65,20.4,549.5,738.49,559.34
2018,10,20,10,0,876.0,82.0,0.6,21.1,582.0,766.22,574.48
2018,10,20,10,15,885.5,83.0,0.6,21.65,607.5,787.01,585.85
2018,10,20,10,30,895.0,84.0,0.6,22.2,633.0,804.78,595.28
2018,10,20,10,45,901.5,84.5,0.65,22.8,651.5,816.44,601.48
2018,10,20,11,0,908.0,85.0,0.7,23.4,670.0,824.78,605.67
2018,10,20,11,15,912.0,84.5,0.8,23.7,680.0,826.61,607.27
2018,10,20,11,30,916.0,84.0,0.9,24.0,690.0,825.0,606.76
2018,10,20,11,45,917.0,85.0,1.05,24.3,693.0,819.18,604.27
2018,10,20,12,0,918.0,86.0,1.2,24.6,696.0,809.92,599.47
2018,10,20,12,15,916.5,85.0,1.3,24.7,690.0,793.19,589.49
2018,10,20,12,30,915.0,84.0,1.4,24.8,684.0,773.21,577.34
2018,10,20,12,45,910.5,83.5,1.5,24.85,670.5,748.44,561.96
2018,10,20,13,0,906.0,83.0,1.6,24.9,657.0,720.76,544.45
2018,10,20,13,15,899.0,82.5,1.65,24.8,636.0,688.65,523.56
2018,10,20,13,30,892.0,82.0,1.7,24.7,615.0,654.09,499.04
2018,10,20,13,45,882.0,80.0,1.75,24.65,586.5,613.9,469.82
2018,10,20,14,0,872.0,78.0,1.8,24.6,558.0,571.88,438.46
2018,10,20,14,15,858.5,76.0,1.85,24.4,524.0,526.44,403.88
2018,10,20,14,30,845.0,74.0,1.9,24.2,490.0,479.9,367.34
2018,10,20,14,45,825.5,71.5,1.95,23.95,450.0,429.15,326.5
2018,10,20,15,0,806.0,69.0,2.0,23.7,410.0,378.42,284.34
2018,10,20,15,15,777.0,66.0,2.0,23.7,365.5,324.35,238.22
2018,10,20,15,30,748.0,63.0,2.0,23.7,321.0,271.86,192.53
2018,10,20,15,45,705.5,59.0,2.0,22.9,274.0,217.23,145.88
2018,10,20,16,0,663.0,55.0,2.0,22.1,227.0,166.29,103.0
2018,10,20,16,15,596.5,49.5,2.0,21.2,180.0,113.45,62.31
2018,10,20,16,30,530.0,44.0,2.0,20.3,133.0,69.03,33.6
2018,10,20,16,45,417.5,36.0,2.0,19.45,91.5,29.38,18.96
2018,10,20,17,0,305.0,28.0,2.0,18.6,50.0,23.12,8.07
2018,10,20,17,15,178.5,17.5,2.05,18.05,27.5,17.2,0.0
2018,10,20,17,30,52.0,7.0,2.1,17.5,5.0,0.0,0.0
2018,10,20,17,45,26.0,3.5,2.1,16.95,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,6,15,23.0,3.0,1.7,12.05,3.5,0.0,0.0
2018,10,21,6,30,46.0,6.0,1.7,12.4,7.0,16.73,0.0
2018,10,21,6,45,46.0,9.5,1.75,12.75,12.5,29.22,1.59
2018,10,21,7,0,46.0,13.0,1.8,13.1,18.0,32.69,19.87
2018,10,21,7,15,23.0,21.0,1.85,13.55,23.5,31.6,20.68
2018,10,21,7,30,0.0,29.0,1.9,14.0,29.0,27.99,18.15
2018,10,21,7,45,0.0,39.5,1.95,14.5,39.5,38.14,26.92
2018,10,21,8,0,0.0,50.0,2.0,15.0,50.0,48.3,35.57
2018,10,21,8,15,0.0,70.5,1.95,15.45,70.5,68.42,52.49
2018,10,21,8,30,0.0,91.0,1.9,15.9,91.0,89.26,69.74
2018,10,21,8,45,1.0,113.5,1.9,16.35,114.0,112.91,89.07
2018,10,21,9,0,2.0,136.0,1.9,16.8,137.0,136.66,108.18
2018,10,21,9,15,5.5,155.5,1.8,17.25,158.5,159.01,125.93
2018,10,21,9,30,9.0,175.0,1.7,17.7,180.0,181.53,143.55
2018,10,21,9,45,43.0,206.0,1.65,18.15,230.5,246.73,195.68
2018,10,21,10,0,77.0,237.0,1.6,18.6,281.0,306.62,242.29
2018,10,21,10,15,213.5,237.5,1.55,19.0,366.0,420.83,332.19
2018,10,21,10,30,350.0,238.0,1.5,19.4,451.0,538.11,420.45
2018,10,21,10,45,581.5,178.5,1.45,19.8,545.0,669.94,518.48
2018,10,21,11,0,813.0,119.0,1.4,20.2,639.0,787.86,599.77
2018,10,21,11,15,859.0,105.0,1.45,20.55,662.0,808.01,611.56
2018,10,21,11,30,905.0,91.0,1.5,20.9,685.0,820.56,619.33
2018,10,21,11,45,906.5,90.5,1.5,21.25,687.5,813.5,613.41
2018,10,21,12,0,908.0,90.0,1.5,21.6,690.0,803.05,605.55
2018,10,21,12,15,904.5,91.0,1.65,21.8,684.0,787.06,595.92
2018,10,21,12,30,901.0,92.0,1.8,22.0,678.0,767.91,584.04
2018,10,21,12,45,893.5,92.0,1.9,22.15,663.5,741.78,566.89
2018,10,21,13,0,886.0,92.0,2.0,22.3,649.0,712.94,547.75
2018,10,21,13,15,878.0,91.0,2.2,22.3,627.5,680.18,525.92
2018,10,21,13,30,870.0,90.0,2.4,22.3,606.0,645.1,500.89
2018,10,21,13,45,858.5,88.5,2.55,22.25,577.5,606.43,472.26
2018,10,21,14,0,847.0,87.0,2.7,22.2,549.0,564.61,440.45
2018,10,21,14,15,831.5,84.5,2.85,21.95,514.5,518.28,404.6
2018,10,21,14,30,816.0,82.0,3.0,21.7,480.0,471.13,366.92
2018,10,21,14,45,794.5,79.5,3.15,21.45,440.0,420.88,325.6
2018,10,21,15,0,773.0,77.0,3.3,21.2,400.0,370.91,283.21
2018,10,21,15,15,741.5,73.0,3.3,21.2,355.5,316.75,236.22
2018,10,21,15,30,710.0,69.0,3.3,21.2,311.0,264.51,190.12
2018,10,21,15,45,665.0,64.5,3.4,20.3,264.5,209.67,142.93
2018,10,21,16,0,620.0,60.0,3.5,19.4,218.0,159.97,100.83
2018,10,21,16,15,549.5,53.5,3.45,18.7,171.5,109.8,62.11
2018,10,21,16,30,479.0,47.0,3.4,18.0,125.0,67.16,34.56
2018,10,21,16,45,362.5,37.5,3.3,17.35,85.0,29.48,19.07
2018,10,21,17,0,246.0,28.0,3.2,16.7,45.0,23.49,6.31
2018,10,21,17,15,138.5,16.5,3.1,16.25,24.5,16.22,0.0
2018,10,21,17,30,31.0,5.0,3.0,15.8,4.0,0.0,0.0
2018,10,21,17,45,15.5,2.5,2.95,15.35,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.5,2.15,11.9,2.5,0.0,0.0
2018,10,22,6,30,22.0,5.0,2.2,12.3,5.0,10.05,0.0
2018,10,22,6,45,22.0,10.0,2.3,12.7,11.0,17.15,0.0
2018,10,22,7,0,22.0,15.0,2.4,13.1,17.0,23.9,13.03
2018,10,22,7,15,35.5,25.0,2.45,13.5,31.0,41.05,28.4
2018,10,22,7,30,49.0,35.0,2.5,13.9,45.0,59.27,44.52
2018,10,22,7,45,24.5,43.0,2.5,14.25,48.0,54.16,40.67
2018,10,22,8,0,0.0,51.0,2.5,14.6,51.0,49.27,36.43
2018,10,22,8,15,0.0,64.5,2.45,15.0,64.5,62.34,47.45
2018,10,22,8,30,0.0,78.0,2.4,15.4,78.0,75.8,58.62
2018,10,22,8,45,0.5,103.5,2.35,15.75,103.5,102.14,80.4
2018,10,22,9,0,1.0,129.0,2.3,16.1,129.0,128.66,101.98
2018,10,22,9,15,14.0,158.5,2.3,16.45,165.5,168.19,134.23
2018,10,22,9,30,27.0,188.0,2.3,16.8,202.0,215.63,172.29
2018,10,22,9,45,60.5,215.5,2.3,17.2,249.0,270.39,216.07
2018,10,22,10,0,94.0,243.0,2.3,17.6,296.0,326.22,259.82
2018,10,22,10,15,275.0,223.5,2.35,17.9,388.0,460.62,367.45
2018,10,22,10,30,456.0,204.0,2.4,18.2,480.0,591.22,467.97
2018,10,22,10,45,685.5,143.5,2.45,18.5,572.0,712.18,559.52
2018,10,22,11,0,915.0,83.0,2.5,18.8,664.0,821.44,635.69
2018,10,22,11,15,919.0,82.5,2.6,19.0,674.0,823.17,635.72
2018,10,22,11,30,923.0,82.0,2.7,19.2,684.0,821.44,634.39
2018,10,22,11,45,924.0,82.5,2.75,19.4,686.5,814.98,629.55
2018,10,22,12,0,925.0,83.0,2.8,19.6,689.0,805.06,622.43
2018,10,22,12,15,923.5,82.5,2.9,19.65,683.5,788.75,611.55
2018,10,22,12,30,922.0,82.0,3.0,19.7,678.0,769.17,598.41
2018,10,22,12,45,918.0,81.5,3.1,19.75,664.5,744.63,581.7
2018,10,22,13,0,914.0,81.0,3.2,19.8,651.0,717.15,562.81
2018,10,22,13,15,907.0,79.5,3.3,19.75,629.5,683.82,539.42
2018,10,22,13,30,900.0,78.0,3.4,19.7,608.0,648.04,512.51
2018,10,22,13,45,889.0,77.5,3.5,19.6,580.0,608.66,482.29
2018,10,22,14,0,878.0,77.0,3.6,19.5,552.0,567.48,449.9
2018,10,22,14,15,862.5,74.5,3.65,19.25,516.5,520.4,412.24
2018,10,22,14,30,847.0,72.0,3.7,19.0,481.0,472.4,372.77
2018,10,22,14,45,825.0,70.0,3.75,18.75,440.5,421.22,329.64
2018,10,22,15,0,803.0,68.0,3.8,18.5,400.0,370.3,285.49
2018,10,22,15,15,772.5,65.0,3.8,18.5,355.5,316.17,237.6
2018,10,22,15,30,742.0,62.0,3.8,18.5,311.0,263.8,190.49
2018,10,22,15,45,698.0,57.5,3.75,17.75,264.0,209.05,142.42
2018,10,22,16,0,654.0,53.0,3.7,17.0,217.0,158.18,98.71
2018,10,22,16,15,584.0,48.0,3.55,16.5,170.5,106.51,58.57
2018,10,22,16,30,514.0,43.0,3.4,16.0,124.0,63.62,31.35
2018,10,22,16,45,376.0,34.0,3.25,15.5,82.0,26.27,16.38
2018,10,22,17,0,238.0,25.0,3.1,15.0,40.0,20.62,2.45
2018,10,22,17,15,119.0,12.5,3.0,14.65,20.0,12.29,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.0,2.0,12.5,5.5,0.0,0.0
2018,10,23,6,30,79.0,10.0,2.0,12.8,11.0,28.1,0.0
2018,10,23,6,45,154.5,22.5,2.0,13.15,34.5,77.57,0.0
2018,10,23,7,0,230.0,35.0,2.0,13.5,58.0,131.48,92.8
2018,10,23,7,15,217.0,49.5,2.05,13.8,81.0,153.34,118.43
2018,10,23,7,30,204.0,64.0,2.1,14.1,104.0,166.86,133.1
2018,10,23,7,45,142.5,81.0,2.15,14.4,112.5,165.75,134.19
2018,10,23,8,0,81.0,98.0,2.2,14.7,121.0,152.03,123.3
2018,10,23,8,15,105.5,119.0,2.25,14.9,154.5,191.81,156.85
2018,10,23,8,30,130.0,140.0,2.3,15.1,188.0,233.05,190.96
2018,10,23,8,45,265.5,147.0,2.3,15.3,259.5,336.48,276.49
2018,10,23,9,0,401.0,154.0,2.3,15.5,331.0,449.49,366.88
2018,10,23,9,15,298.5,163.0,2.4,15.7,301.0,390.77,318.58
2018,10,23,9,30,196.0,172.0,2.5,15.9,271.0,334.27,271.76
2018,10,23,9,45,185.0,194.5,2.55,16.05,292.5,346.23,280.58
2018,10,23,10,0,174.0,217.0,2.6,16.2,314.0,365.28,294.45
2018,10,23,10,15,220.0,239.0,2.7,16.3,367.5,426.34,342.37
2018,10,23,10,30,266.0,261.0,2.8,16.4,421.0,496.12,395.82
2018,10,23,10,45,359.0,246.5,2.85,16.55,469.0,553.36,440.71
2018,10,23,11,0,452.0,232.0,2.9,16.7,517.0,618.84,490.89
2018,10,23,11,15,419.5,247.5,2.95,16.75,515.5,607.97,481.14
2018,10,23,11,30,387.0,263.0,3.0,16.8,514.0,588.25,465.47
2018,10,23,11,45,356.0,271.0,3.05,16.8,502.5,568.06,449.6
2018,10,23,12,0,325.0,279.0,3.1,16.8,491.0,547.0,433.03
2018,10,23,12,15,442.0,238.5,3.05,16.95,524.0,591.56,468.99
2018,10,23,12,30,559.0,198.0,3.0,17.1,557.0,624.52,495.43
2018,10,23,12,45,593.5,183.5,3.0,17.25,557.5,622.04,493.51
2018,10,23,13,0,628.0,169.0,3.0,17.4,558.0,613.6,487.29
2018,10,23,13,15,696.5,142.0,2.9,17.6,560.0,610.61,485.13
2018,10,23,13,30,765.0,115.0,2.8,17.8,562.0,600.56,477.21
2018,10,23,13,45,716.0,118.0,2.65,18.05,520.5,546.97,434.45
2018,10,23,14,0,667.0,121.0,2.5,18.3,479.0,494.22,392.12
2018,10,23,14,15,716.0,102.0,2.45,18.35,463.5,470.94,372.79
2018,10,23,14,30,765.0,83.0,2.4,18.4,448.0,442.35,348.09
2018,10,23,14,45,785.0,74.0,2.4,18.45,421.0,405.47,315.8
2018,10,23,15,0,805.0,65.0,2.4,18.5,394.0,365.1,279.45
2018,10,23,15,15,775.0,62.0,2.4,18.5,350.0,311.21,232.08
2018,10,23,15,30,745.0,59.0,2.4,18.5,306.0,259.01,185.42
2018,10,23,15,45,702.0,55.0,2.4,18.2,259.5,205.02,138.01
2018,10,23,16,0,659.0,51.0,2.4,17.9,213.0,154.78,94.99
2018,10,23,16,15,588.5,45.5,2.4,17.3,166.5,104.23,56.37
2018,10,23,16,30,518.0,40.0,2.4,16.7,120.0,59.28,28.13
2018,10,23,16,45,378.0,32.0,2.35,16.05,79.0,24.62,14.78
2018,10,23,17,0,238.0,24.0,2.3,15.4,38.0,19.89,0.0
2018,10,23,17,15,119.0,12.0,2.35,15.0,19.0,11.8,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.2,12.75,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.2,13.0,10.0,29.08,0.0
2018,10,24,6,45,232.5,20.5,1.2,13.2,39.0,95.52,0.0
2018,10,24,7,0,381.0,31.0,1.2,13.4,68.0,176.18,122.38
2018,10,24,7,15,476.0,37.5,1.25,13.95,110.5,237.64,181.94
2018,10,24,7,30,571.0,44.0,1.3,14.5,153.0,307.38,242.96
2018,10,24,7,45,628.5,48.0,1.4,15.05,198.5,361.92,290.87
2018,10,24,8,0,686.0,52.0,1.5,15.6,244.0,422.65,342.05
2018,10,24,8,15,722.0,55.0,1.5,16.05,288.5,473.27,383.39
2018,10,24,8,30,758.0,58.0,1.5,16.5,333.0,524.66,423.8
2018,10,24,8,45,783.0,61.0,1.55,17.0,374.5,569.55,458.05
2018,10,24,9,0,808.0,64.0,1.6,17.5,416.0,613.67,490.72
2018,10,24,9,15,825.5,65.5,1.6,18.0,452.5,645.53,512.25
2018,10,24,9,30,843.0,67.0,1.6,18.5,489.0,679.75,534.78
2018,10,24,9,45,855.5,68.5,1.65,18.95,520.0,708.26,553.35
2018,10,24,10,0,868.0,70.0,1.7,19.4,551.0,734.26,570.04
2018,10,24,10,15,876.0,71.0,1.75,19.8,575.0,753.53,582.02
2018,10,24,10,30,884.0,72.0,1.8,20.2,599.0,769.8,591.98
2018,10,24,10,45,889.5,72.5,1.9,20.55,616.0,780.42,598.61
2018,10,24,11,0,895.0,73.0,2.0,20.9,633.0,787.77,603.1
2018,10,24,11,15,897.0,73.5,2.1,21.2,642.5,789.03,603.6
2018,10,24,11,30,899.0,74.0,2.2,21.5,652.0,786.92,601.91
2018,10,24,11,45,899.0,74.5,2.35,21.75,654.0,779.87,597.37
2018,10,24,12,0,899.0,75.0,2.5,22.0,656.0,769.5,590.56
2018,10,24,12,15,897.0,74.5,2.6,22.15,650.0,753.25,579.58
2018,10,24,12,30,895.0,74.0,2.7,22.3,644.0,733.85,566.42
2018,10,24,12,45,890.5,73.5,2.8,22.45,630.5,709.65,549.82
2018,10,24,13,0,886.0,73.0,2.9,22.6,617.0,682.62,531.15
2018,10,24,13,15,878.5,72.5,2.9,22.6,596.5,650.96,508.35
2018,10,24,13,30,871.0,72.0,2.9,22.6,576.0,616.96,482.47
2018,10,24,13,45,859.5,71.0,2.9,22.6,548.5,577.95,452.33
2018,10,24,14,0,848.0,70.0,2.9,22.6,521.0,537.28,420.27
2018,10,24,14,15,672.0,107.5,2.9,22.4,450.5,451.71,353.07
2018,10,24,14,30,496.0,145.0,2.9,22.2,380.0,375.53,292.8
2018,10,24,14,45,420.5,143.5,2.9,22.05,330.5,318.14,246.92
2018,10,24,15,0,345.0,142.0,2.9,21.9,281.0,265.69,204.63
2018,10,24,15,15,500.5,104.0,2.9,21.9,280.5,260.5,195.15
2018,10,24,15,30,656.0,66.0,2.9,21.9,280.0,238.52,169.36
2018,10,24,15,45,642.0,57.5,2.9,21.3,240.5,191.07,127.22
2018,10,24,16,0,628.0,49.0,2.9,20.7,201.0,145.68,87.79
2018,10,24,16,15,558.0,44.0,2.85,20.15,156.5,96.14,50.52
2018,10,24,16,30,488.0,39.0,2.8,19.6,112.0,55.23,25.9
2018,10,24,16,45,353.5,30.5,2.8,19.0,73.0,23.43,13.37
2018,10,24,17,0,219.0,22.0,2.8,18.4,34.0,18.08,0.0
2018,10,24,17,15,109.5,11.0,2.85,17.95,17.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.35,13.25,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.3,13.5,10.0,28.45,0.0
2018,10,25,6,45,180.5,19.5,1.25,13.8,32.5,79.01,0.0
2018,10,25,7,0,279.0,29.0,1.2,14.1,55.0,140.03,95.16
2018,10,25,7,15,326.0,37.0,1.2,14.55,85.0,179.8,137.08
2018,10,25,7,30,373.0,45.0,1.2,15.0,115.0,223.76,176.96
2018,10,25,7,45,352.5,56.0,1.25,15.45,137.0,243.48,196.35
2018,10,25,8,0,332.0,67.0,1.3,15.9,159.0,256.67,209.15
2018,10,25,8,15,170.5,95.5,1.25,16.5,143.0,206.11,167.53
2018,10,25,8,30,9.0,124.0,1.2,17.1,127.0,130.59,103.37
2018,10,25,8,45,30.0,147.0,1.2,17.7,159.5,174.02,138.94
2018,10,25,9,0,51.0,170.0,1.2,18.3,192.0,213.29,170.16
2018,10,25,9,15,103.0,193.5,1.2,18.9,243.0,275.24,219.39
2018,10,25,9,30,155.0,217.0,1.2,19.5,294.0,347.62,275.17
2018,10,25,9,45,257.5,213.0,1.15,20.15,350.5,427.56,336.3
2018,10,25,10,0,360.0,209.0,1.1,20.8,407.0,502.58,391.89
2018,10,25,10,15,585.5,154.0,1.1,21.4,493.0,629.81,486.32
2018,10,25,10,30,811.0,99.0,1.1,22.0,579.0,745.48,565.72
2018,10,25,10,45,858.5,86.5,1.1,22.55,608.0,768.91,578.5
2018,10,25,11,0,906.0,74.0,1.1,23.1,637.0,794.2,593.53
2018,10,25,11,15,910.0,75.0,1.05,23.5,648.0,797.54,593.48
2018,10,25,11,30,914.0,76.0,1.0,23.9,659.0,797.45,591.51
2018,10,25,11,45,914.5,76.0,1.0,24.3,661.0,790.08,585.56
2018,10,25,12,0,915.0,76.0,1.0,24.7,663.0,779.33,577.57
2018,10,25,12,15,912.0,76.0,1.05,24.9,657.0,762.63,566.83
2018,10,25,12,30,909.0,76.0,1.1,25.1,651.0,742.77,554.05
2018,10,25,12,45,903.5,76.5,1.15,25.3,637.5,718.63,538.36
2018,10,25,13,0,898.0,77.0,1.2,25.5,624.0,691.66,520.7
2018,10,25,13,15,891.0,76.0,1.35,25.55,603.5,659.45,499.61
2018,10,25,13,30,884.0,75.0,1.5,25.6,583.0,624.84,475.44
2018,10,25,13,45,873.0,74.0,1.6,25.65,555.0,585.7,446.87
2018,10,25,14,0,862.0,73.0,1.7,25.7,527.0,544.83,416.17
2018,10,25,14,15,847.0,70.5,1.85,25.55,492.5,498.92,381.28
2018,10,25,14,30,832.0,68.0,2.0,25.4,458.0,452.11,344.42
2018,10,25,14,45,810.5,66.5,2.1,25.2,419.0,402.69,304.22
2018,10,25,15,0,789.0,65.0,2.2,25.0,380.0,353.52,262.92
2018,10,25,15,15,757.5,61.5,2.2,25.0,336.0,299.75,216.89
2018,10,25,15,30,726.0,58.0,2.2,25.0,292.0,247.85,171.75
2018,10,25,15,45,680.5,54.5,2.3,24.0,246.5,195.23,127.26
2018,10,25,16,0,635.0,51.0,2.4,23.0,201.0,146.63,87.24
2018,10,25,16,15,561.0,45.0,2.45,22.05,155.5,95.54,49.65
2018,10,25,16,30,487.0,39.0,2.5,21.1,110.0,53.63,25.02
2018,10,25,16,45,351.0,30.5,2.55,20.15,71.5,23.7,13.25
2018,10,25,17,0,215.0,22.0,2.6,19.2,33.0,18.39,0.0
2018,10,25,17,15,107.5,11.0,2.7,18.65,16.5,10.81,0.0
2018,10,25,17,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.5,1.05,13.75,4.5,0.0,0.0
2018,10,26,6,30,83.0,9.0,1.0,14.0,9.0,8.85,0.0
2018,10,26,6,45,230.5,19.0,0.9,14.3,36.0,91.01,0.0
2018,10,26,7,0,378.0,29.0,0.8,14.6,63.0,171.2,113.57
2018,10,26,7,15,410.5,39.5,0.8,15.05,97.0,213.07,161.05
2018,10,26,7,30,443.0,50.0,0.8,15.5,131.0,257.71,202.03
2018,10,26,7,45,432.0,64.0,0.8,15.95,162.0,288.24,230.18
2018,10,26,8,0,421.0,78.0,0.8,16.4,193.0,314.2,253.14
2018,10,26,8,15,374.0,102.5,0.75,17.0,218.0,333.34,268.61
2018,10,26,8,30,327.0,127.0,0.7,17.6,243.0,339.28,272.71
2018,10,26,8,45,357.0,139.5,0.65,18.2,280.5,390.44,311.67
2018,10,26,9,0,387.0,152.0,0.6,18.8,318.0,434.45,343.81
2018,10,26,9,15,410.0,162.5,0.6,19.35,352.0,471.94,370.61
2018,10,26,9,30,433.0,173.0,0.6,19.9,386.0,509.18,396.65
2018,10,26,9,45,466.0,176.5,0.6,20.45,419.0,545.37,421.68
2018,10,26,10,0,499.0,180.0,0.6,21.0,452.0,581.13,445.91
2018,10,26,10,15,485.5,193.5,0.6,21.5,468.0,591.94,451.34
2018,10,26,10,30,472.0,207.0,0.6,22.0,484.0,600.4,455.33
2018,10,26,10,45,486.5,209.0,0.6,22.5,502.0,615.83,464.9
2018,10,26,11,0,501.0,211.0,0.6,23.0,520.0,629.49,473.09
2018,10,26,11,15,545.5,199.0,0.6,23.35,540.5,649.41,486.62
2018,10,26,11,30,590.0,187.0,0.6,23.7,561.0,670.09,500.38
2018,10,26,11,45,598.5,184.5,0.65,24.1,565.0,667.78,498.3
2018,10,26,12,0,607.0,182.0,0.7,24.5,569.0,662.99,494.8
2018,10,26,12,15,675.5,156.0,0.8,24.7,583.0,675.46,505.38
2018,10,26,12,30,744.0,130.0,0.9,24.9,597.0,682.83,512.1
2018,10,26,12,45,793.0,110.5,0.95,25.15,598.5,677.03,508.66
2018,10,26,13,0,842.0,91.0,1.0,25.4,600.0,667.75,502.68
2018,10,26,13,15,827.5,91.5,1.1,25.5,577.5,633.51,478.85
2018,10,26,13,30,813.0,92.0,1.2,25.6,555.0,597.49,453.35
2018,10,26,13,45,791.0,91.5,1.25,25.7,524.0,554.59,421.88
2018,10,26,14,0,769.0,91.0,1.3,25.8,493.0,511.0,389.14
2018,10,26,14,15,753.5,87.5,1.35,25.7,459.5,467.2,355.68
2018,10,26,14,30,738.0,84.0,1.4,25.6,426.0,422.81,320.71
2018,10,26,14,45,718.0,80.0,1.4,25.55,389.0,375.74,282.46
2018,10,26,15,0,698.0,76.0,1.4,25.5,352.0,328.24,242.86
2018,10,26,15,15,645.0,75.5,1.4,25.5,307.5,275.15,198.7
2018,10,26,15,30,592.0,75.0,1.4,25.5,263.0,226.24,157.59
2018,10,26,15,45,587.0,64.5,1.45,24.75,226.0,182.17,119.39
2018,10,26,16,0,582.0,54.0,1.5,24.0,189.0,138.0,81.89
2018,10,26,16,15,504.5,48.0,1.5,23.2,145.5,91.13,48.2
2018,10,26,16,30,427.0,42.0,1.5,22.4,102.0,52.56,26.05
2018,10,26,16,45,292.0,31.5,1.55,21.6,65.0,24.97,13.81
2018,10,26,17,0,157.0,21.0,1.6,20.8,28.0,16.72,0.0
2018,10,26,17,15,78.5,10.5,1.65,20.35,14.0,10.32,0.0
2018,10,26,17,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.65,14.45,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.7,14.7,4.0,3.93,0.0
2018,10,27,6,45,57.5,17.0,1.75,15.0,22.0,32.23,0.0
2018,10,27,7,0,115.0,30.0,1.8,15.3,40.0,80.54,50.82
2018,10,27,7,15,284.5,40.0,1.8,15.7,86.0,164.55,124.31
2018,10,27,7,30,454.0,50.0,1.8,16.1,132.0,261.01,205.19
2018,10,27,7,45,338.0,65.0,1.85,16.55,136.0,242.6,194.7
2018,10,27,8,0,222.0,80.0,1.9,17.0,140.0,207.46,168.11
2018,10,27,8,15,156.5,110.5,1.85,17.5,156.5,208.91,169.4
2018,10,27,8,30,91.0,141.0,1.8,18.0,173.0,204.22,164.56
2018,10,27,8,45,137.5,159.5,1.75,18.5,214.5,262.43,211.61
2018,10,27,9,0,184.0,178.0,1.7,19.0,256.0,316.32,254.08
2018,10,27,9,15,229.0,187.5,1.75,19.45,293.5,368.95,294.9
2018,10,27,9,30,274.0,197.0,1.8,19.9,331.0,415.39,330.34
2018,10,27,9,45,317.0,202.0,1.8,20.4,366.5,456.41,360.96
2018,10,27,10,0,360.0,207.0,1.8,20.9,402.0,498.07,391.53
2018,10,27,10,15,423.0,202.0,1.8,21.3,441.0,552.55,431.52
2018,10,27,10,30,486.0,197.0,1.8,21.7,480.0,598.51,464.68
2018,10,27,10,45,568.5,178.0,1.85,22.1,519.0,643.36,497.53
2018,10,27,11,0,651.0,159.0,1.9,22.5,558.0,690.98,531.73
2018,10,27,11,15,650.5,161.5,1.95,22.8,565.5,691.73,531.12
2018,10,27,11,30,650.0,164.0,2.0,23.1,573.0,689.91,529.11
2018,10,27,11,45,645.5,167.0,2.0,23.35,574.5,683.04,523.3
2018,10,27,12,0,641.0,170.0,2.0,23.6,576.0,673.73,515.82
2018,10,27,12,15,673.0,158.0,2.1,23.75,580.5,673.23,516.23
2018,10,27,12,30,705.0,146.0,2.2,23.9,585.0,669.19,513.94
2018,10,27,12,45,694.5,144.0,2.25,24.0,569.0,642.44,494.47
2018,10,27,13,0,684.0,142.0,2.3,24.1,553.0,613.82,473.55
2018,10,27,13,15,707.0,128.5,2.4,24.0,540.5,592.97,459.07
2018,10,27,13,30,730.0,115.0,2.5,23.9,528.0,568.57,441.43
2018,10,27,13,45,679.5,122.5,2.6,23.85,492.0,520.22,404.57
2018,10,27,14,0,629.0,130.0,2.7,23.8,456.0,473.35,368.26
2018,10,27,14,15,527.5,144.0,2.75,23.6,405.0,408.11,317.39
2018,10,27,14,30,426.0,158.0,2.8,23.4,354.0,351.63,272.79
2018,10,27,14,45,416.0,145.0,2.9,23.15,322.5,313.43,241.87
2018,10,27,15,0,406.0,132.0,3.0,22.9,291.0,275.41,210.25
2018,10,27,15,15,365.0,120.5,3.0,22.9,251.0,229.63,172.27
2018,10,27,15,30,324.0,109.0,3.0,22.9,211.0,187.46,137.17
2018,10,27,15,45,265.0,96.0,3.0,22.1,170.5,144.32,102.65
2018,10,27,16,0,206.0,83.0,3.0,21.3,130.0,107.4,73.99
2018,10,27,16,15,173.0,66.5,2.9,20.7,99.5,76.07,49.86
2018,10,27,16,30,140.0,50.0,2.8,20.1,69.0,48.39,30.19
2018,10,27,16,45,88.5,33.5,2.75,19.45,44.0,27.67,15.59
2018,10,27,17,0,37.0,17.0,2.7,18.8,19.0,16.71,0.0
2018,10,27,17,15,18.5,8.5,2.7,18.4,9.5,8.36,0.0
2018,10,27,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.1,14.55,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,207.0,19.0,2.15,15.25,33.0,74.02,0.0
2018,10,28,7,0,346.0,29.0,2.2,15.6,58.0,158.01,98.52
2018,10,28,7,15,449.5,35.5,2.3,16.05,99.0,220.65,165.74
2018,10,28,7,30,553.0,42.0,2.4,16.5,140.0,291.33,228.11
2018,10,28,7,45,425.0,62.5,2.45,16.95,151.0,280.81,225.07
2018,10,28,8,0,297.0,83.0,2.5,17.4,162.0,256.02,207.55
2018,10,28,8,15,257.5,107.5,2.55,17.8,185.0,266.5,216.97
