Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,0,764.0,95.0,1.0,14.7,443.0,629.47,500.97
2018,11,17,10,15,777.5,96.5,0.9,15.15,467.0,647.82,512.04
2018,11,17,10,30,791.0,98.0,0.8,15.6,491.0,666.46,523.08
2018,11,17,10,45,800.0,99.5,0.75,16.05,508.5,679.29,530.2
2018,11,17,11,0,809.0,101.0,0.7,16.5,526.0,689.25,535.06
2018,11,17,11,15,814.0,101.5,0.65,16.8,536.0,692.36,535.47
2018,11,17,11,30,819.0,102.0,0.6,17.1,546.0,692.43,533.93
2018,11,17,11,45,820.5,102.0,0.6,17.4,548.5,686.5,528.83
2018,11,17,12,0,822.0,102.0,0.6,17.7,551.0,677.55,521.58
2018,11,17,12,15,797.0,109.5,0.65,17.8,541.5,656.01,506.05
2018,11,17,12,30,772.0,117.0,0.7,17.9,532.0,634.1,490.14
2018,11,17,12,45,720.0,130.5,0.7,18.05,510.5,598.06,462.97
2018,11,17,13,0,668.0,144.0,0.7,18.2,489.0,561.48,435.28
2018,11,17,13,15,658.0,140.5,0.8,18.15,469.5,531.84,414.07
2018,11,17,13,30,648.0,137.0,0.9,18.1,450.0,500.76,391.05
2018,11,17,13,45,633.5,132.5,1.0,18.1,424.5,465.12,363.83
2018,11,17,14,0,619.0,128.0,1.1,18.1,399.0,428.74,335.24
2018,11,17,14,15,596.0,122.5,1.15,17.9,367.0,387.19,301.91
2018,11,17,14,30,573.0,117.0,1.2,17.7,335.0,346.06,268.06
2018,11,17,14,45,542.0,110.0,1.25,17.5,299.5,300.08,229.7
2018,11,17,15,0,511.0,103.0,1.3,17.3,264.0,257.25,193.13
2018,11,17,15,15,466.0,93.5,1.3,17.3,224.5,210.42,153.23
2018,11,17,15,30,421.0,84.0,1.3,17.3,185.0,167.25,116.6
2018,11,17,15,45,360.0,72.0,1.35,16.05,146.0,123.23,81.41
2018,11,17,16,0,299.0,60.0,1.4,14.8,107.0,85.12,52.67
2018,11,17,16,15,218.5,44.5,1.45,14.1,73.0,49.04,28.02
2018,11,17,16,30,138.0,29.0,1.5,13.4,39.0,22.9,7.85
2018,11,17,16,45,77.5,16.5,1.6,12.75,21.5,16.22,0.0
2018,11,17,17,0,17.0,4.0,1.7,12.1,4.0,0.0,0.0
2018,11,17,17,15,8.5,2.0,1.65,11.8,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,45,16.0,4.0,0.4,9.05,4.0,0.0,0.0
2018,11,18,7,0,32.0,8.0,0.4,9.0,8.0,16.12,0.0
2018,11,18,7,15,101.0,22.0,0.5,9.3,30.5,65.88,4.38
2018,11,18,7,30,170.0,36.0,0.6,9.6,53.0,117.31,84.68
2018,11,18,7,45,160.0,45.5,0.75,9.9,68.0,122.65,95.4
2018,11,18,8,0,150.0,55.0,0.9,10.2,83.0,134.31,107.77
2018,11,18,8,15,94.0,69.0,1.0,10.5,88.0,122.79,99.55
2018,11,18,8,30,38.0,83.0,1.1,10.8,93.0,106.81,86.31
2018,11,18,8,45,23.0,101.5,1.2,11.1,108.0,119.93,97.38
2018,11,18,9,0,8.0,120.0,1.3,11.4,123.0,126.48,102.51
2018,11,18,9,15,25.0,139.0,1.35,11.85,149.0,162.69,132.79
2018,11,18,9,30,42.0,158.0,1.4,12.3,175.0,194.2,158.67
2018,11,18,9,45,57.0,174.0,1.45,12.8,199.0,221.49,180.7
2018,11,18,10,0,72.0,190.0,1.5,13.3,223.0,249.15,202.76
2018,11,18,10,15,78.0,201.0,1.5,13.8,238.0,265.16,214.97
2018,11,18,10,30,84.0,212.0,1.5,14.3,253.0,281.09,227.04
2018,11,18,10,45,111.5,221.0,1.55,14.8,278.0,317.03,255.37
2018,11,18,11,0,139.0,230.0,1.6,15.3,303.0,345.25,277.26
2018,11,18,11,15,237.0,217.5,1.5,15.7,344.0,405.69,325.32
2018,11,18,11,30,335.0,205.0,1.4,16.1,385.0,457.55,365.53
2018,11,18,11,45,440.5,187.0,1.35,16.5,425.0,513.95,408.42
2018,11,18,12,0,546.0,169.0,1.3,16.9,465.0,559.59,442.36
2018,11,18,12,15,531.0,171.5,1.25,17.15,457.5,542.97,428.3
2018,11,18,12,30,516.0,174.0,1.2,17.4,450.0,524.89,413.69
2018,11,18,12,45,501.0,173.5,1.15,17.7,436.0,502.4,395.73
2018,11,18,13,0,486.0,173.0,1.1,18.0,422.0,478.9,376.94
2018,11,18,13,15,473.0,168.5,1.05,18.1,403.0,451.58,355.51
2018,11,18,13,30,460.0,164.0,1.0,18.2,384.0,423.58,333.32
2018,11,18,13,45,471.5,152.5,1.0,18.3,367.5,400.35,314.82
2018,11,18,14,0,483.0,141.0,1.0,18.4,351.0,375.1,294.19
2018,11,18,14,15,473.5,133.0,1.0,18.25,325.5,342.32,267.44
2018,11,18,14,30,464.0,125.0,1.0,18.1,300.0,309.21,239.81
2018,11,18,14,45,432.0,114.0,1.0,18.0,264.0,265.19,203.28
2018,11,18,15,0,400.0,103.0,1.0,17.9,228.0,223.25,167.95
2018,11,18,15,15,380.0,91.0,1.0,17.9,196.5,185.7,135.47
2018,11,18,15,30,360.0,79.0,1.0,17.9,165.0,149.57,104.17
2018,11,18,15,45,299.5,67.5,1.2,16.7,129.0,109.4,72.4
2018,11,18,16,0,239.0,56.0,1.4,15.5,93.0,75.14,46.78
2018,11,18,16,15,179.5,41.5,1.45,14.95,64.0,44.3,25.16
2018,11,18,16,30,120.0,27.0,1.5,14.4,35.0,21.25,5.94
2018,11,18,16,45,67.0,15.0,1.6,13.8,19.0,14.74,0.0
2018,11,18,17,0,14.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.65,12.95,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.5,1.8,8.7,4.5,0.0,0.0
2018,11,19,7,0,38.0,9.0,1.8,8.7,9.0,18.55,0.0
2018,11,19,7,15,119.5,22.5,1.9,9.25,32.5,71.33,0.0
2018,11,19,7,30,201.0,36.0,2.0,9.8,56.0,127.84,91.35
2018,11,19,7,45,280.0,49.0,2.1,10.35,92.0,180.68,141.52
2018,11,19,8,0,359.0,62.0,2.2,10.9,128.0,240.08,193.91
2018,11,19,8,15,364.0,74.5,2.2,11.35,156.0,269.9,221.48
2018,11,19,8,30,369.0,87.0,2.2,11.8,184.0,299.21,247.51
2018,11,19,8,45,369.0,100.5,2.2,12.3,210.5,326.31,270.62
2018,11,19,9,0,369.0,114.0,2.2,12.8,237.0,352.25,291.91
2018,11,19,9,15,389.5,124.5,2.2,13.4,267.5,385.72,318.68
2018,11,19,9,30,410.0,135.0,2.2,14.0,298.0,418.94,344.56
2018,11,19,9,45,434.5,142.5,2.2,14.55,327.0,450.83,369.01
2018,11,19,10,0,459.0,150.0,2.2,15.1,356.0,482.11,392.51
2018,11,19,10,15,472.5,156.0,2.15,15.6,378.0,503.42,407.74
2018,11,19,10,30,486.0,162.0,2.1,16.1,400.0,523.31,421.68
2018,11,19,10,45,506.5,163.0,2.05,16.6,418.5,540.91,433.89
2018,11,19,11,0,527.0,164.0,2.0,17.1,437.0,556.85,444.69
2018,11,19,11,15,515.5,170.0,1.95,17.4,441.5,554.16,441.21
2018,11,19,11,30,504.0,176.0,1.9,17.7,446.0,549.5,436.41
2018,11,19,11,45,525.0,170.5,1.85,18.0,453.0,552.82,438.28
2018,11,19,12,0,546.0,165.0,1.8,18.3,460.0,553.89,438.35
2018,11,19,12,15,542.0,165.0,1.75,18.5,455.5,541.95,428.44
2018,11,19,12,30,538.0,165.0,1.7,18.7,451.0,528.21,417.22
2018,11,19,12,45,457.5,179.5,1.65,18.85,418.5,480.57,379.56
2018,11,19,13,0,377.0,194.0,1.6,19.0,386.0,429.65,339.52
2018,11,19,13,15,303.5,198.0,1.55,19.05,349.0,380.28,300.67
2018,11,19,13,30,230.0,202.0,1.5,19.1,312.0,330.19,261.05
2018,11,19,13,45,239.0,189.0,1.45,19.15,297.5,315.98,249.76
2018,11,19,14,0,248.0,176.0,1.4,19.2,283.0,296.69,234.06
2018,11,19,14,15,265.5,160.0,1.3,19.05,266.5,276.82,217.62
2018,11,19,14,30,283.0,144.0,1.2,18.9,250.0,255.08,199.15
2018,11,19,14,45,294.0,128.0,1.1,18.8,228.0,229.18,176.79
2018,11,19,15,0,305.0,112.0,1.0,18.7,206.0,201.87,152.7
2018,11,19,15,15,263.5,99.5,1.0,18.7,172.5,163.43,120.77
2018,11,19,15,30,222.0,87.0,1.0,18.7,139.0,128.67,92.17
2018,11,19,15,45,190.5,71.5,0.85,18.05,109.5,96.5,66.04
2018,11,19,16,0,159.0,56.0,0.7,17.4,80.0,67.48,43.37
2018,11,19,16,15,120.0,41.0,0.65,17.25,55.5,41.85,24.49
2018,11,19,16,30,81.0,26.0,0.6,17.1,31.0,21.67,5.07
2018,11,19,16,45,49.5,15.5,0.55,16.9,17.5,15.24,0.0
2018,11,19,17,0,18.0,5.0,0.5,16.7,4.0,0.0,0.0
2018,11,19,17,15,9.0,2.5,0.5,16.6,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,31.5,4.5,1.3,9.15,5.0,0.0,0.0
2018,11,20,7,0,63.0,9.0,1.3,9.1,10.0,24.78,0.0
2018,11,20,7,15,181.5,22.0,1.3,9.55,36.5,88.26,0.0
2018,11,20,7,30,300.0,35.0,1.3,10.0,63.0,158.52,111.38
2018,11,20,7,45,388.5,44.0,1.3,10.45,101.0,215.99,167.88
2018,11,20,8,0,477.0,53.0,1.3,10.9,139.0,279.88,224.18
2018,11,20,8,15,410.5,67.5,1.25,11.4,155.0,281.98,229.69
2018,11,20,8,30,344.0,82.0,1.2,11.9,171.0,279.71,229.9
2018,11,20,8,45,399.0,92.0,1.2,12.35,211.5,331.3,273.08
2018,11,20,9,0,454.0,102.0,1.2,12.8,252.0,385.25,316.75
2018,11,20,9,15,528.0,103.0,1.15,13.45,296.0,444.83,363.46
2018,11,20,9,30,602.0,104.0,1.1,14.1,340.0,504.26,408.63
2018,11,20,9,45,663.5,101.5,1.1,14.75,381.0,552.95,444.74
2018,11,20,10,0,725.0,99.0,1.1,15.4,422.0,601.54,479.95
2018,11,20,10,15,687.0,111.5,1.15,15.9,430.5,599.8,476.93
2018,11,20,10,30,649.0,124.0,1.2,16.4,439.0,594.35,471.55
2018,11,20,10,45,647.0,128.5,1.25,16.85,452.0,601.7,476.18
2018,11,20,11,0,645.0,133.0,1.3,17.3,465.0,606.56,478.79
2018,11,20,11,15,609.0,144.0,1.45,17.6,462.5,592.37,467.85
2018,11,20,11,30,573.0,155.0,1.6,17.9,460.0,572.74,452.96
2018,11,20,11,45,600.5,147.5,1.7,18.2,468.5,581.21,459.48
2018,11,20,12,0,628.0,140.0,1.8,18.5,477.0,583.88,461.48
2018,11,20,12,15,625.0,139.5,1.85,18.6,472.0,570.98,451.5
2018,11,20,12,30,622.0,139.0,1.9,18.7,467.0,555.95,439.94
2018,11,20,12,45,591.0,143.5,1.95,18.8,449.5,526.76,417.27
2018,11,20,13,0,560.0,148.0,2.0,18.9,432.0,494.49,392.17
2018,11,20,13,15,593.0,133.5,1.95,18.9,423.5,483.53,383.41
2018,11,20,13,30,626.0,119.0,1.9,18.9,415.0,466.46,369.48
2018,11,20,13,45,663.5,104.0,1.85,18.9,402.0,447.2,353.31
2018,11,20,14,0,701.0,89.0,1.8,18.9,389.0,423.54,332.99
2018,11,20,14,15,675.5,87.0,1.7,18.8,358.0,381.93,298.09
2018,11,20,14,30,650.0,85.0,1.6,18.7,327.0,340.68,262.89
2018,11,20,14,45,565.5,87.0,1.5,18.6,282.0,283.97,215.88
2018,11,20,15,0,481.0,89.0,1.4,18.5,237.0,232.27,172.98
2018,11,20,15,15,465.5,79.0,1.4,18.5,205.5,195.26,140.19
2018,11,20,15,30,450.0,69.0,1.4,18.5,174.0,157.85,107.14
2018,11,20,15,45,369.0,58.5,1.1,17.75,133.0,110.46,69.87
2018,11,20,16,0,288.0,48.0,0.8,17.0,92.0,71.92,41.84
2018,11,20,16,15,230.5,37.0,0.75,16.75,64.5,42.1,21.87
2018,11,20,16,30,173.0,26.0,0.7,16.5,37.0,20.52,3.5
2018,11,20,16,45,103.5,15.5,0.6,16.25,20.5,15.24,0.0
2018,11,20,17,0,34.0,5.0,0.5,16.0,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.5,15.95,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.95,13.95,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.0,14.0,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,3.1,14.15,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.3,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,3.25,14.5,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,3.3,14.7,7.0,6.74,0.03
2018,11,21,8,15,0.0,8.0,3.35,14.85,8.0,7.71,0.9
2018,11,21,8,30,0.0,9.0,3.4,15.0,9.0,8.68,1.76
2018,11,21,8,45,0.0,11.5,3.4,15.15,11.5,11.09,3.83
2018,11,21,9,0,0.0,14.0,3.4,15.3,14.0,13.5,5.89
2018,11,21,9,15,0.0,21.0,3.55,15.55,21.0,20.26,11.63
2018,11,21,9,30,0.0,28.0,3.7,15.8,28.0,27.03,17.34
2018,11,21,9,45,0.0,44.0,3.85,16.1,44.0,42.5,30.35
2018,11,21,10,0,0.0,60.0,4.0,16.4,60.0,57.99,43.25
2018,11,21,10,15,0.0,67.5,4.15,16.6,67.5,65.25,49.21
2018,11,21,10,30,0.0,75.0,4.3,16.8,75.0,72.52,55.15
2018,11,21,10,45,0.0,67.0,4.5,17.05,67.0,64.78,48.58
2018,11,21,11,0,0.0,59.0,4.7,17.3,59.0,57.03,42.05
2018,11,21,11,15,0.0,56.0,4.75,17.35,56.0,54.13,39.59
2018,11,21,11,30,0.0,53.0,4.8,17.4,53.0,51.23,37.15
2018,11,21,11,45,0.0,55.5,4.85,17.45,55.5,53.65,39.15
2018,11,21,12,0,0.0,58.0,4.9,17.5,58.0,56.07,41.14
2018,11,21,12,15,11.0,89.0,4.8,17.45,95.0,93.31,72.31
2018,11,21,12,30,22.0,120.0,4.7,17.4,132.0,133.64,105.73
2018,11,21,12,45,25.5,142.5,4.6,17.4,156.0,158.24,125.85
2018,11,21,13,0,29.0,165.0,4.5,17.4,180.0,182.64,145.75
2018,11,21,13,15,35.0,157.5,4.35,17.3,174.5,177.11,141.42
2018,11,21,13,30,41.0,150.0,4.2,17.2,169.0,171.21,136.78
2018,11,21,13,45,20.5,102.0,4.05,17.15,111.5,110.76,87.03
2018,11,21,14,0,0.0,54.0,3.9,17.1,54.0,52.18,38.28
2018,11,21,14,15,0.0,51.0,3.75,17.0,51.0,49.27,35.95
2018,11,21,14,30,0.0,48.0,3.6,16.9,48.0,46.36,33.58
2018,11,21,14,45,29.0,42.5,3.45,16.85,51.5,52.04,37.95
2018,11,21,15,0,58.0,37.0,3.3,16.8,55.0,54.13,38.78
2018,11,21,15,15,98.0,29.0,3.3,16.8,54.0,53.46,36.39
2018,11,21,15,30,138.0,21.0,3.3,16.8,53.0,48.25,29.61
2018,11,21,15,45,138.0,22.5,2.8,16.3,49.0,41.87,23.52
2018,11,21,16,0,138.0,24.0,2.3,15.8,45.0,35.2,17.96
2018,11,21,16,15,92.5,15.0,2.1,15.3,27.0,16.71,5.32
2018,11,21,16,30,47.0,6.0,1.9,14.8,9.0,4.44,0.0
2018,11,21,16,45,47.0,6.5,1.7,14.3,7.0,6.39,0.0
2018,11,21,17,0,47.0,7.0,1.5,13.8,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.45,13.6,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.5,2.05,11.7,4.5,0.0,0.0
2018,11,22,7,0,75.0,9.0,2.0,11.7,9.0,27.43,0.0
2018,11,22,7,15,215.0,20.0,2.05,12.3,35.5,92.63,0.0
2018,11,22,7,30,355.0,31.0,2.1,12.9,62.0,171.55,114.21
2018,11,22,7,45,452.0,37.5,2.15,13.45,100.5,230.87,176.36
2018,11,22,8,0,549.0,44.0,2.2,14.0,139.0,297.22,235.09
2018,11,22,8,15,382.0,56.0,2.3,14.25,130.5,255.46,206.64
2018,11,22,8,30,215.0,68.0,2.4,14.5,122.0,188.75,154.19
2018,11,22,8,45,142.5,97.0,2.5,14.75,135.5,184.55,151.1
2018,11,22,9,0,70.0,126.0,2.6,15.0,149.0,174.74,142.24
2018,11,22,9,15,189.5,131.5,2.7,15.25,202.5,265.31,218.38
2018,11,22,9,30,309.0,137.0,2.8,15.5,256.0,347.76,286.41
2018,11,22,9,45,338.0,143.0,2.9,15.7,283.0,378.18,310.74
2018,11,22,10,0,367.0,149.0,3.0,15.9,310.0,417.3,341.66
2018,11,22,10,15,371.5,164.5,3.1,16.1,335.0,441.81,360.27
2018,11,22,10,30,376.0,180.0,3.2,16.3,360.0,456.9,371.56
2018,11,22,10,45,558.5,142.0,3.3,16.55,420.5,548.84,445.6
2018,11,22,11,0,741.0,104.0,3.4,16.8,481.0,636.81,514.63
2018,11,22,11,15,813.5,87.0,3.55,16.9,508.0,664.72,536.15
2018,11,22,11,30,886.0,70.0,3.7,17.0,535.0,687.87,553.47
2018,11,22,11,45,809.0,89.5,3.8,17.1,516.0,654.23,527.51
2018,11,22,12,0,732.0,109.0,3.9,17.2,497.0,616.52,497.43
2018,11,22,12,15,564.5,151.0,4.05,17.2,448.5,537.76,434.53
2018,11,22,12,30,397.0,193.0,4.2,17.2,400.0,464.76,375.21
2018,11,22,12,45,406.0,186.5,4.35,17.2,394.0,453.38,366.72
2018,11,22,13,0,415.0,180.0,4.5,17.2,388.0,440.29,356.43
2018,11,22,13,15,473.0,159.0,4.6,17.1,387.0,437.96,355.04
2018,11,22,13,30,531.0,138.0,4.7,17.0,386.0,430.95,349.37
2018,11,22,13,45,502.0,135.5,4.8,16.9,359.5,394.68,319.35
2018,11,22,14,0,473.0,133.0,4.9,16.8,333.0,359.01,289.45
2018,11,22,14,15,460.0,122.5,4.9,16.65,304.5,322.92,258.73
2018,11,22,14,30,447.0,112.0,4.9,16.5,276.0,286.85,227.44
2018,11,22,14,45,577.0,85.0,4.95,16.35,274.0,284.29,220.39
2018,11,22,15,0,707.0,58.0,5.0,16.2,272.0,267.93,199.64
2018,11,22,15,15,566.5,63.5,5.0,16.2,219.0,203.62,145.95
2018,11,22,15,30,426.0,69.0,5.0,16.2,166.0,151.24,104.07
2018,11,22,15,45,314.5,60.5,4.8,15.7,124.0,103.69,67.39
2018,11,22,16,0,203.0,52.0,4.6,15.2,82.0,67.13,41.69
2018,11,22,16,15,138.0,37.5,4.55,15.0,55.0,39.2,21.94
2018,11,22,16,30,73.0,23.0,4.5,14.8,28.0,19.28,0.83
2018,11,22,16,45,53.0,14.0,4.45,14.55,16.0,13.76,0.0
2018,11,22,17,0,33.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,11,22,17,15,16.5,2.5,4.55,14.25,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.9,14.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,14.2,1.0,0.98,0.0
2018,11,23,7,15,0.0,4.0,2.1,14.35,4.0,3.93,0.0
2018,11,23,7,30,0.0,7.0,2.2,14.5,7.0,6.74,0.0
2018,11,23,7,45,0.0,9.5,2.35,14.65,9.5,9.15,1.88
2018,11,23,8,0,0.0,12.0,2.5,14.8,12.0,11.57,4.08
2018,11,23,8,15,0.0,13.5,2.65,14.95,13.5,13.01,5.41
2018,11,23,8,30,0.0,15.0,2.8,15.1,15.0,14.46,6.7
2018,11,23,8,45,0.0,18.5,2.95,15.25,18.5,17.84,9.6
2018,11,23,9,0,0.0,22.0,3.1,15.4,22.0,21.23,12.48
2018,11,23,9,15,0.0,43.5,3.2,15.55,43.5,42.01,30.13
2018,11,23,9,30,0.0,65.0,3.3,15.7,65.0,62.82,47.63
2018,11,23,9,45,1.0,78.0,3.45,15.85,78.5,76.13,58.7
2018,11,23,10,0,2.0,91.0,3.6,16.0,92.0,89.86,70.05
2018,11,23,10,15,2.0,81.0,3.75,16.15,82.0,79.66,61.4
2018,11,23,10,30,2.0,71.0,3.9,16.3,72.0,69.99,53.23
2018,11,23,10,45,1.0,63.0,4.05,16.45,63.5,61.58,46.09
2018,11,23,11,0,0.0,55.0,4.2,16.6,55.0,53.16,38.96
2018,11,23,11,15,0.0,57.5,4.3,16.65,57.5,55.58,40.95
2018,11,23,11,30,0.0,60.0,4.4,16.7,60.0,58.0,42.93
2018,11,23,11,45,0.0,51.0,4.55,16.75,51.0,49.29,35.65
2018,11,23,12,0,0.0,42.0,4.7,16.8,42.0,40.58,28.37
2018,11,23,12,15,0.0,44.0,4.7,16.85,44.0,42.52,29.99
2018,11,23,12,30,0.0,46.0,4.7,16.9,46.0,44.45,31.61
2018,11,23,12,45,0.0,44.0,4.75,16.9,44.0,42.51,30.02
2018,11,23,13,0,0.0,42.0,4.8,16.9,42.0,40.58,28.43
2018,11,23,13,15,0.0,41.5,4.8,16.9,41.5,40.09,28.06
2018,11,23,13,30,0.0,41.0,4.8,16.9,41.0,39.6,27.69
2018,11,23,13,45,0.0,41.5,4.75,16.9,41.5,40.08,28.14
2018,11,23,14,0,0.0,42.0,4.7,16.9,42.0,40.56,28.6
2018,11,23,14,15,0.0,44.5,4.65,16.85,44.5,42.98,30.69
2018,11,23,14,30,0.0,47.0,4.6,16.8,47.0,45.4,32.78
2018,11,23,14,45,48.5,42.0,4.6,16.7,56.5,58.06,42.69
2018,11,23,15,0,97.0,37.0,4.6,16.6,66.0,65.39,47.29
2018,11,23,15,15,96.5,35.0,4.6,16.6,60.5,58.33,40.51
2018,11,23,15,30,96.0,33.0,4.6,16.6,55.0,51.12,33.65
2018,11,23,15,45,60.0,24.0,4.5,16.35,37.0,31.92,18.52
2018,11,23,16,0,24.0,15.0,4.4,16.1,19.0,16.82,7.3
2018,11,23,16,15,26.0,11.5,4.35,16.0,14.5,11.61,2.84
2018,11,23,16,30,28.0,8.0,4.3,15.9,10.0,6.97,0.0
2018,11,23,16,45,16.0,4.5,4.3,15.85,5.5,4.42,0.0
2018,11,23,17,0,4.0,1.0,4.3,15.8,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,4.25,15.75,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.15,13.9,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.2,13.9,8.0,7.86,0.0
2018,11,24,7,15,210.0,17.5,2.3,14.15,32.0,77.11,0.0
2018,11,24,7,30,348.0,27.0,2.4,14.4,56.0,161.82,100.01
2018,11,24,7,45,448.0,33.5,2.55,14.7,93.5,222.29,167.61
2018,11,24,8,0,548.0,40.0,2.7,15.0,131.0,285.65,224.53
2018,11,24,8,15,479.0,53.0,2.75,15.15,149.0,293.67,236.32
2018,11,24,8,30,410.0,66.0,2.8,15.3,167.0,291.85,238.14
2018,11,24,8,45,428.0,78.5,2.9,15.45,199.5,325.87,267.84
2018,11,24,9,0,446.0,91.0,3.0,15.6,232.0,362.75,298.85
2018,11,24,9,15,525.0,90.5,3.0,15.85,275.5,423.06,348.18
2018,11,24,9,30,604.0,90.0,3.0,16.1,319.0,482.71,395.95
2018,11,24,9,45,719.5,75.0,3.0,16.35,369.5,547.51,447.51
2018,11,24,10,0,835.0,60.0,3.0,16.6,420.0,612.62,498.27
2018,11,24,10,15,847.0,61.0,2.95,16.85,444.0,633.17,512.76
2018,11,24,10,30,859.0,62.0,2.9,17.1,468.0,651.09,524.81
2018,11,24,10,45,867.0,63.0,2.85,17.35,485.5,663.5,532.7
2018,11,24,11,0,875.0,64.0,2.8,17.6,503.0,672.92,538.41
2018,11,24,11,15,879.5,64.5,2.75,17.75,513.5,676.27,539.92
2018,11,24,11,30,884.0,65.0,2.7,17.9,524.0,676.47,539.22
2018,11,24,11,45,822.0,82.5,2.65,18.05,511.0,651.32,519.57
2018,11,24,12,0,760.0,100.0,2.6,18.2,498.0,620.08,494.47
2018,11,24,12,15,665.0,124.5,2.55,18.25,470.5,575.24,458.76
2018,11,24,12,30,570.0,149.0,2.5,18.3,443.0,525.46,419.28
2018,11,24,12,45,673.0,120.0,2.5,18.35,459.0,547.16,436.67
2018,11,24,13,0,776.0,91.0,2.5,18.4,475.0,557.92,444.88
2018,11,24,13,15,808.5,79.5,2.5,18.3,466.0,541.67,431.67
2018,11,24,13,30,841.0,68.0,2.5,18.2,457.0,519.66,413.71
2018,11,24,13,45,826.5,67.0,2.45,18.15,431.5,484.06,384.17
2018,11,24,14,0,812.0,66.0,2.4,18.1,406.0,445.73,351.92
2018,11,24,14,15,777.5,66.0,2.4,17.95,371.0,398.97,312.67
2018,11,24,14,30,743.0,66.0,2.4,17.8,336.0,352.98,273.2
2018,11,24,14,45,725.5,61.5,2.35,17.6,302.0,309.26,234.47
2018,11,24,15,0,708.0,57.0,2.3,17.4,268.0,265.6,194.99
2018,11,24,15,15,665.5,53.5,2.3,17.4,229.0,217.17,151.97
2018,11,24,15,30,623.0,50.0,2.3,17.4,190.0,171.71,112.0
2018,11,24,15,45,553.0,45.0,2.25,16.6,150.0,123.24,72.75
2018,11,24,16,0,483.0,40.0,2.2,15.8,110.0,81.98,42.55
2018,11,24,16,15,350.5,31.5,2.2,15.25,73.0,41.67,18.67
2018,11,24,16,30,218.0,23.0,2.2,14.7,36.0,18.85,0.0
2018,11,24,16,45,109.0,11.5,2.25,14.15,18.0,11.3,0.0
2018,11,24,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.5,0.6,11.4,4.0,0.0,0.0
2018,11,25,7,0,68.0,9.0,0.6,11.3,8.0,0.0,0.0
2018,11,25,7,15,206.0,18.5,0.6,11.65,31.5,76.4,0.0
2018,11,25,7,30,344.0,28.0,0.6,12.0,55.0,159.42,94.49
2018,11,25,7,45,378.0,35.0,0.6,12.3,82.0,196.87,147.89
2018,11,25,8,0,412.0,42.0,0.6,12.6,109.0,233.93,183.47
2018,11,25,8,15,312.0,48.5,0.6,13.05,107.5,208.31,167.09
2018,11,25,8,30,212.0,55.0,0.6,13.5,106.0,177.74,144.27
2018,11,25,8,45,106.0,74.0,0.6,13.9,99.5,137.12,111.05
2018,11,25,9,0,0.0,93.0,0.6,14.3,93.0,92.87,73.05
2018,11,25,9,15,15.0,116.0,0.65,14.8,121.5,125.69,100.55
2018,11,25,9,30,30.0,139.0,0.7,15.3,150.0,165.32,132.94
2018,11,25,9,45,56.0,158.5,0.8,15.8,181.5,203.15,163.59
2018,11,25,10,0,82.0,178.0,0.9,16.3,213.0,241.77,194.41
2018,11,25,10,15,111.5,191.0,0.95,16.6,241.5,283.05,227.01
2018,11,25,10,30,141.0,204.0,1.0,16.9,270.0,317.27,253.68
2018,11,25,10,45,177.5,210.0,1.05,17.2,296.5,348.19,277.76
2018,11,25,11,0,214.0,216.0,1.1,17.5,323.0,378.95,301.46
2018,11,25,11,15,333.5,194.5,1.15,17.7,365.0,442.06,351.4
2018,11,25,11,30,453.0,173.0,1.2,17.9,407.0,504.41,399.44
2018,11,25,11,45,510.5,160.5,1.2,18.1,425.5,524.81,414.45
2018,11,25,12,0,568.0,148.0,1.2,18.3,444.0,545.45,429.69
2018,11,25,12,15,607.0,138.5,1.2,18.35,452.0,551.33,433.89
2018,11,25,12,30,646.0,129.0,1.2,18.4,460.0,553.83,435.57
2018,11,25,12,45,718.5,108.0,1.2,18.5,468.5,560.68,440.68
2018,11,25,13,0,791.0,87.0,1.2,18.6,477.0,561.01,440.55
2018,11,25,13,15,826.0,76.0,1.15,18.6,469.0,546.26,428.31
2018,11,25,13,30,861.0,65.0,1.1,18.6,461.0,525.6,411.3
2018,11,25,13,45,788.5,75.0,1.0,18.65,422.0,472.59,368.83
2018,11,25,14,0,716.0,85.0,0.9,18.7,383.0,420.76,327.08
2018,11,25,14,15,701.5,79.5,0.95,18.65,352.5,380.13,293.92
2018,11,25,14,30,687.0,74.0,1.0,18.6,322.0,338.99,259.24
2018,11,25,14,45,664.5,70.0,1.0,18.55,289.0,296.4,222.45
2018,11,25,15,0,642.0,66.0,1.0,18.5,256.0,254.43,185.45
2018,11,25,15,15,544.0,63.5,1.0,18.5,208.5,196.55,137.8
2018,11,25,15,30,446.0,61.0,1.0,18.5,161.0,147.12,98.03
2018,11,25,15,45,345.5,55.0,0.9,17.75,122.5,102.23,63.92
2018,11,25,16,0,245.0,49.0,0.8,17.0,84.0,67.84,40.19
2018,11,25,16,15,151.5,34.5,0.85,16.6,53.5,35.95,18.74
2018,11,25,16,30,58.0,20.0,0.9,16.2,23.0,16.87,0.0
2018,11,25,16,45,29.0,10.0,0.95,15.85,11.5,9.83,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,45,7.0,2.0,2.05,9.75,2.0,0.0,0.0
2018,11,26,7,0,14.0,4.0,2.1,9.8,4.0,0.0,0.0
2018,11,26,7,15,26.5,15.0,2.15,10.3,16.5,22.16,0.0
2018,11,26,7,30,39.0,26.0,2.2,10.8,29.0,45.82,23.06
2018,11,26,7,45,56.5,42.0,2.25,11.3,49.5,73.39,53.8
2018,11,26,8,0,74.0,58.0,2.3,11.8,70.0,100.24,78.11
2018,11,26,8,15,94.0,75.0,2.2,12.1,94.5,130.57,104.84
2018,11,26,8,30,114.0,92.0,2.1,12.4,119.0,162.01,132.17
2018,11,26,8,45,148.0,107.0,2.0,12.75,148.5,199.13,163.88
2018,11,26,9,0,182.0,122.0,1.9,13.1,178.0,238.04,196.53
2018,11,26,9,15,297.5,123.5,1.9,13.65,228.5,316.29,261.44
2018,11,26,9,30,413.0,125.0,1.9,14.2,279.0,401.42,330.06
2018,11,26,9,45,405.5,138.0,1.9,14.7,299.5,419.37,343.02
2018,11,26,10,0,398.0,151.0,1.9,15.2,320.0,435.5,354.59
2018,11,26,10,15,409.0,159.0,1.85,15.65,341.5,456.37,369.83
2018,11,26,10,30,420.0,167.0,1.8,16.1,363.0,475.98,383.79
2018,11,26,10,45,357.0,184.5,1.8,16.55,355.5,447.17,359.61
2018,11,26,11,0,294.0,202.0,1.8,17.0,348.0,424.37,340.06
2018,11,26,11,15,250.5,213.5,1.7,17.3,339.5,406.48,324.58
2018,11,26,11,30,207.0,225.0,1.6,17.6,331.0,380.59,303.05
2018,11,26,11,45,256.0,216.5,1.55,17.9,348.5,407.99,324.47
2018,11,26,12,0,305.0,208.0,1.5,18.2,366.0,426.74,338.8
2018,11,26,12,15,450.0,174.0,1.5,18.35,405.0,484.22,384.14
2018,11,26,12,30,595.0,140.0,1.5,18.5,444.0,532.25,421.08
2018,11,26,12,45,563.0,142.5,1.45,18.7,424.5,501.66,396.34
2018,11,26,13,0,531.0,145.0,1.4,18.9,405.0,468.22,369.96
2018,11,26,13,15,565.0,131.5,1.3,18.75,398.5,459.52,362.88
2018,11,26,13,30,599.0,118.0,1.2,18.6,392.0,444.86,350.69
2018,11,26,13,45,475.5,130.0,1.1,18.45,340.0,373.04,294.04
2018,11,26,14,0,352.0,142.0,1.0,18.3,288.0,310.47,244.47
2018,11,26,14,15,513.0,108.5,0.95,18.0,302.5,328.49,256.66
2018,11,26,14,30,674.0,75.0,0.9,17.7,317.0,334.39,256.65
2018,11,26,14,45,570.0,68.0,0.85,17.45,257.5,262.2,197.88
2018,11,26,15,0,466.0,61.0,0.8,17.2,198.0,198.06,145.71
2018,11,26,15,15,255.5,43.5,0.8,17.2,117.0,105.64,74.08
2018,11,26,15,30,45.0,26.0,0.8,17.2,36.0,34.19,21.35
2018,11,26,15,45,183.0,27.0,0.8,16.75,54.5,52.12,30.02
2018,11,26,16,0,321.0,28.0,0.8,16.3,73.0,55.14,27.01
2018,11,26,16,15,231.5,23.0,0.85,16.1,49.5,28.6,11.2
2018,11,26,16,30,142.0,18.0,0.9,15.9,26.0,13.99,0.0
2018,11,26,16,45,71.0,9.0,0.95,15.65,13.0,8.85,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.8,11.55,4.0,3.93,0.0
2018,11,27,7,30,0.0,7.0,1.8,11.8,7.0,6.74,0.0
2018,11,27,7,45,0.0,10.0,1.8,12.1,10.0,9.64,2.23
2018,11,27,8,0,0.0,13.0,1.8,12.4,13.0,12.53,4.93
2018,11,27,8,15,0.0,16.5,1.9,12.8,16.5,15.91,7.94
2018,11,27,8,30,0.0,20.0,2.0,13.2,20.0,19.29,10.91
2018,11,27,8,45,0.0,26.5,2.1,13.6,26.5,25.57,16.33
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,31.85,21.69
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,44.91,32.79
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,57.98,43.79
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,53.14,39.58
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,48.3,35.39
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,61.86,46.73
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,75.43,57.99
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,79.79,61.52
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,84.22,65.1
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,78.83,60.55
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,73.5,56.07
