Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,81.25,62.5
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,89.12,69.01
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,107.18,83.98
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,125.29,98.95
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,124.19,98.09
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,123.1,97.27
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,97.6,76.24
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,72.52,55.43
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,49.27,36.02
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,26.06,16.48
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,41.04,29.22
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,56.04,41.95
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,38.62,27.24
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,21.22,12.46
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,15.91,7.91
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,10.6,3.35
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,8.19,1.25
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,5.78,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.85,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.93,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.98,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,26.35,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,43.11,16.71
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,37.41,24.19
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,28.0,17.79
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,63.38,47.87
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,106.14,84.23
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,119.07,95.37
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,125.75,101.14
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,122.81,98.19
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,113.53,89.72
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,130.77,104.09
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,153.61,122.84
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,234.57,189.37
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,310.0,249.66
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,264.93,212.7
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,212.59,170.09
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,174.88,139.04
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,133.59,104.72
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,188.88,150.79
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,245.02,196.43
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,235.73,188.33
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,232.64,185.4
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,292.18,234.64
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,346.02,278.1
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,419.41,336.95
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,476.63,381.05
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,441.98,352.34
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,406.48,322.74
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,371.43,292.45
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,334.83,260.06
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,284.83,217.08
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,238.2,176.6
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,194.56,137.86
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,152.96,101.23
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,112.57,68.23
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,77.27,42.06
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,37.4,17.45
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,14.86,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,9.34,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,14.6,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,29.24,7.87
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,58.1,40.25
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,82.62,62.56
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,67.53,51.26
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,57.47,43.26
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,121.21,97.93
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,183.32,151.06
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,180.63,149.31
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,185.53,153.77
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,99.17,80.1
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,17.37,9.14
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,28.97,18.97
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,40.57,28.77
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,94.76,74.9
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,149.66,121.08
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,233.93,192.32
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,311.69,257.01
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,285.58,235.0
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,259.45,213.1
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,232.62,191.16
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,199.51,163.97
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,311.71,257.5
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,422.08,346.68
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,424.15,348.02
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,420.92,344.74
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,302.77,247.31
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,192.78,156.04
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,200.32,161.33
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,197.89,157.09
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,199.97,155.98
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,198.38,151.1
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,168.57,122.84
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,137.83,93.77
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,108.09,66.84
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,77.32,41.57
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,39.77,18.26
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,17.43,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,10.81,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,32.32,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,56.69,15.97
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,88.91,64.13
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,116.89,90.9
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,136.86,109.56
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,163.03,132.87
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,215.54,178.04
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,264.91,220.2
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,337.98,281.79
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,408.22,340.15
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,457.93,380.71
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,512.56,424.41
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,546.12,450.73
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,578.41,475.71
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,611.42,501.19
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,640.43,523.25
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,656.25,535.12
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,668.96,544.54
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,662.58,538.65
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,653.15,530.46
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,639.75,519.76
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,620.75,504.68
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,600.88,488.5
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,578.17,469.81
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,547.78,444.57
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,516.78,418.36
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,480.39,387.57
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,442.49,354.86
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,400.21,317.92
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,357.47,279.75
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,310.71,237.69
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,264.82,195.73
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,216.27,151.9
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,170.74,111.36
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,122.67,72.01
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,79.85,40.39
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,39.92,16.81
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,18.27,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,10.81,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,31.18,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,74.99,15.7
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,135.39,98.19
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,191.68,149.92
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,157.93,126.42
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,118.91,95.92
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,72.21,56.86
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,22.19,13.4
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,32.34,22.1
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,42.49,30.75
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,143.27,118.22
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,238.95,199.83
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,421.42,353.47
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,595.93,495.36
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,567.45,470.7
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,531.61,440.8
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,502.1,416.58
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,470.82,390.76
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,557.23,461.7
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,633.13,522.68
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,537.4,444.09
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,439.27,363.11
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,389.08,321.17
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,335.64,276.35
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,388.06,319.81
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,428.31,351.92
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,406.59,332.77
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,382.31,311.07
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,354.66,285.94
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,323.99,257.39
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,292.52,227.13
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,258.34,193.72
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,209.73,149.97
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,164.8,110.17
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,118.42,72.32
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,79.03,43.25
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,40.62,18.99
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,17.46,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,10.81,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,46.71,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,118.92,14.75
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,195.64,141.9
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,271.95,212.92
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,327.17,263.26
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,385.52,314.58
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,433.42,355.83
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,481.91,395.98
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,520.13,427.07
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,557.2,456.29
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,581.99,475.38
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,608.36,495.08
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,630.18,510.66
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,649.38,523.93
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,662.31,532.24
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,672.24,538.01
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,676.66,539.7
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,677.87,539.2
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,672.5,534.51
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,663.93,527.29
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,650.85,516.85
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,634.69,504.04
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,600.7,477.61
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,567.41,451.45
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,511.89,407.86
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,457.86,365.09
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,458.25,364.01
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,449.6,354.26
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,391.72,306.85
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,336.85,261.46
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,278.99,213.42
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,227.63,170.51
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,179.93,130.1
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,136.96,94.25
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,98.64,63.4
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,65.96,38.89
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,36.17,17.84
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,15.76,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,9.83,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,25.68,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,69.6,0.0
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,120.21,86.59
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,167.27,132.32
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,206.52,168.61
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,248.21,206.16
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,248.14,207.75
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,251.82,211.38
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,352.86,297.11
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,458.17,383.92
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,528.23,440.43
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,598.47,495.98
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,578.16,478.11
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,549.83,454.25
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,523.41,431.73
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,497.45,409.26
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,494.96,406.59
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,490.73,402.4
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,502.53,411.85
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,512.02,419.29
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,492.75,403.04
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,472.45,386.09
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,497.97,406.83
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,514.99,420.04
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,442.24,360.76
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,372.71,303.94
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,299.64,243.91
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,235.96,191.38
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,197.31,159.51
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,160.74,129.09
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,106.74,84.33
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,58.96,44.86
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,73.77,55.52
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,81.77,59.43
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,58.32,40.23
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,37.86,23.95
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,20.78,9.74
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,6.75,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,3.44,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,5.41,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,10.61,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,20.76,10.56
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,30.91,20.38
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,42.52,30.74
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,54.13,41.0
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,62.98,48.76
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,71.86,56.43
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,87.24,69.48
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,102.61,82.36
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,106.67,85.52
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,110.84,88.75
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,111.94,89.42
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,113.14,90.19
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,119.58,95.32
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,126.04,100.45
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,129.92,103.48
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,133.83,106.54
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,147.7,117.97
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,161.48,129.28
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,185.22,148.82
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,213.75,172.07
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,200.94,161.56
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,193.3,155.34
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,183.16,147.22
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,173.19,139.22
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,149.32,119.76
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,125.98,100.62
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,90.59,71.25
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,56.04,42.24
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,47.81,35.33
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,39.59,28.33
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,35.72,24.96
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,31.85,21.52
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,25.57,16.01
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,19.29,10.42
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,13.02,4.3
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,6.75,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,3.44,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,9.99,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,28.02,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,30.0,16.81
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,24.07,14.26
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,34.55,23.75
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,45.6,33.76
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,41.39,30.33
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,34.75,24.43
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,40.07,29.0
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,45.39,33.52
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,48.3,35.93
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,51.21,38.32
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,57.98,43.99
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,64.77,49.62
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,77.85,60.54
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,91.32,71.71
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,96.79,76.14
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,102.27,80.58
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,125.43,99.94
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,148.52,119.07
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,162.64,130.62
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,180.82,145.43
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,198.31,160.39
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,218.52,177.26
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,246.22,199.72
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,271.72,220.0
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,250.18,202.2
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,229.1,184.82
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,195.79,157.42
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,163.75,130.82
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,155.28,122.97
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,145.31,113.4
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,122.05,93.03
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,99.28,73.07
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,74.46,52.42
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,51.79,33.97
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,31.6,17.14
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,15.31,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,8.36,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,34.5,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,87.99,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,159.87,109.13
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,231.53,179.77
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,285.52,229.52
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,343.64,281.29
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,388.15,320.91
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,437.13,362.86
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,477.18,396.37
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,516.68,428.45
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,549.34,454.16
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,580.45,477.99
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,602.14,493.83
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,621.37,507.41
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,631.15,513.66
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,641.95,520.41
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,647.58,523.27
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,650.16,523.76
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,645.59,518.82
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,637.97,511.57
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,625.19,500.86
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,609.49,487.85
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,588.58,470.83
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,565.07,451.61
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,536.39,428.22
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,507.11,403.89
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,471.43,374.16
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,434.34,342.69
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,392.88,307.14
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,351.0,270.46
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,305.15,230.11
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,260.19,189.85
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,212.34,147.5
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,167.44,108.17
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,120.06,69.88
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,79.44,40.22
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,39.88,16.39
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,17.39,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,13.05,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,31.53,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,75.88,49.34
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,112.92,86.69
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,150.45,120.53
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,190.44,155.95
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,221.39,183.28
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,253.01,210.53
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,287.88,239.87
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,323.42,269.08
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,395.53,327.95
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,463.08,381.63
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,498.1,407.66
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,529.14,430.3
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,554.57,448.02
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,578.08,463.89
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,618.38,492.86
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,654.58,517.82
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,650.69,512.03
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,643.7,504.36
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,631.1,494.23
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,615.54,481.88
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,594.52,465.93
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,570.83,447.7
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,542.42,425.51
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,511.87,401.22
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,476.78,372.86
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,438.75,341.56
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,396.64,306.51
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,354.1,270.17
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,308.14,230.43
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,263.17,190.76
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,214.92,148.45
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,169.59,109.05
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,122.36,71.13
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,80.45,40.57
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,40.38,16.48
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,17.4,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
