Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,7,15,33.0,6.0,1.8,10.7,7.0,0.0,0.0
2018,12,18,7,30,66.0,12.0,1.8,11.1,14.0,29.84,0.0
2018,12,18,7,45,77.0,25.5,1.75,11.55,31.0,61.13,17.94
2018,12,18,8,0,88.0,39.0,1.7,12.0,48.0,87.39,62.78
2018,12,18,8,15,168.5,51.5,1.75,12.35,79.0,135.42,105.31
2018,12,18,8,30,249.0,64.0,1.8,12.7,110.0,196.68,157.85
2018,12,18,8,45,394.0,65.0,1.85,13.1,157.5,272.54,222.08
2018,12,18,9,0,539.0,66.0,1.9,13.5,205.0,360.74,295.42
2018,12,18,9,15,650.5,61.0,1.9,13.75,253.0,428.9,351.57
2018,12,18,9,30,762.0,56.0,1.9,14.0,301.0,498.95,408.05
2018,12,18,9,45,709.5,70.5,1.85,14.25,316.5,502.29,410.32
2018,12,18,10,0,657.0,85.0,1.8,14.5,332.0,503.67,410.8
2018,12,18,10,15,511.0,120.0,1.75,14.75,320.0,460.22,375.0
2018,12,18,10,30,365.0,155.0,1.7,15.0,308.0,405.98,330.37
2018,12,18,10,45,406.0,155.5,1.65,15.25,333.0,442.85,359.21
2018,12,18,11,0,447.0,156.0,1.6,15.5,358.0,471.1,380.53
2018,12,18,11,15,588.0,128.0,1.55,15.65,401.5,534.32,429.95
2018,12,18,11,30,729.0,100.0,1.5,15.8,445.0,592.93,474.52
2018,12,18,11,45,797.5,84.0,1.45,16.0,465.5,612.92,488.71
2018,12,18,12,0,866.0,68.0,1.4,16.2,486.0,628.0,499.37
2018,12,18,12,15,865.5,67.5,1.4,16.25,483.5,616.75,490.19
2018,12,18,12,30,865.0,67.0,1.4,16.3,481.0,602.57,478.93
2018,12,18,12,45,789.5,82.0,1.4,16.4,454.0,560.91,446.18
2018,12,18,13,0,714.0,97.0,1.4,16.5,427.0,517.53,412.06
2018,12,18,13,15,585.0,118.0,1.4,16.55,382.0,450.96,359.73
2018,12,18,13,30,456.0,139.0,1.4,16.6,337.0,386.5,308.59
2018,12,18,13,45,396.5,141.5,1.45,16.6,307.0,344.78,275.28
2018,12,18,14,0,337.0,144.0,1.5,16.6,277.0,302.03,240.71
2018,12,18,14,15,232.0,135.0,1.5,16.5,223.5,235.92,187.57
2018,12,18,14,30,127.0,126.0,1.5,16.4,170.0,174.78,138.39
2018,12,18,14,45,102.5,113.0,1.5,16.25,146.0,147.54,115.98
2018,12,18,15,0,78.0,100.0,1.5,16.1,122.0,122.27,95.09
2018,12,18,15,15,165.0,80.0,1.5,16.1,118.0,120.81,90.34
2018,12,18,15,30,252.0,60.0,1.5,16.1,114.0,110.71,77.12
2018,12,18,15,45,377.0,48.5,1.3,15.3,110.0,105.61,66.08
2018,12,18,16,0,502.0,37.0,1.1,14.5,106.0,86.94,45.25
2018,12,18,16,15,369.0,29.5,1.15,14.2,70.5,45.92,19.62
2018,12,18,16,30,236.0,22.0,1.2,13.9,35.0,18.11,0.0
2018,12,18,16,45,118.0,11.0,1.25,13.6,17.5,10.81,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,15,59.0,5.5,0.95,11.65,7.0,0.0,0.0
2018,12,19,7,30,118.0,11.0,0.9,11.9,14.0,42.9,0.0
2018,12,19,7,45,90.0,19.5,0.85,12.2,24.0,61.02,14.63
2018,12,19,8,0,62.0,28.0,0.8,12.5,34.0,61.59,42.43
2018,12,19,8,15,37.5,43.0,0.9,12.8,47.0,60.93,44.87
2018,12,19,8,30,13.0,58.0,1.0,13.1,60.0,64.72,49.04
2018,12,19,8,45,15.5,69.5,1.1,13.45,73.0,77.67,60.4
2018,12,19,9,0,18.0,81.0,1.2,13.8,86.0,94.77,75.05
2018,12,19,9,15,23.0,95.5,1.35,14.2,102.5,113.31,90.7
2018,12,19,9,30,28.0,110.0,1.5,14.6,119.0,132.01,106.28
2018,12,19,9,45,30.0,125.5,1.6,14.95,136.0,150.3,121.28
2018,12,19,10,0,32.0,141.0,1.7,15.3,153.0,168.56,136.05
2018,12,19,10,15,35.0,151.0,1.8,15.55,165.0,180.94,145.96
2018,12,19,10,30,38.0,161.0,1.9,15.8,177.0,193.35,155.84
2018,12,19,10,45,69.0,176.5,1.95,16.05,207.0,229.87,185.74
2018,12,19,11,0,100.0,192.0,2.0,16.3,237.0,266.64,215.4
2018,12,19,11,15,134.5,199.5,2.0,16.45,262.0,303.35,244.78
2018,12,19,11,30,169.0,207.0,2.0,16.6,287.0,332.61,267.99
2018,12,19,11,45,193.5,207.0,2.05,16.75,299.5,346.25,278.78
2018,12,19,12,0,218.0,207.0,2.1,16.9,312.0,359.02,288.87
2018,12,19,12,15,194.5,207.5,2.05,17.0,301.0,341.38,274.21
2018,12,19,12,30,171.0,208.0,2.0,17.1,290.0,323.72,259.68
2018,12,19,12,45,153.5,203.5,1.95,17.15,276.0,304.38,244.02
2018,12,19,13,0,136.0,199.0,1.9,17.2,262.0,285.32,228.57
2018,12,19,13,15,176.0,187.5,1.8,17.2,266.0,290.46,232.93
2018,12,19,13,30,216.0,176.0,1.7,17.2,270.0,293.16,234.97
2018,12,19,13,45,403.0,139.0,1.65,17.2,302.5,345.73,276.41
2018,12,19,14,0,590.0,102.0,1.6,17.2,335.0,379.07,300.44
2018,12,19,14,15,649.5,86.0,1.45,17.05,325.0,364.62,285.89
2018,12,19,14,30,709.0,70.0,1.3,16.9,315.0,344.09,265.65
2018,12,19,14,45,718.5,62.5,1.2,16.8,288.5,309.51,233.93
2018,12,19,15,0,728.0,55.0,1.1,16.7,262.0,272.62,199.53
2018,12,19,15,15,612.0,57.0,1.1,16.7,214.0,211.58,149.13
2018,12,19,15,30,496.0,59.0,1.1,16.7,166.0,160.21,107.74
2018,12,19,15,45,504.5,48.5,0.95,16.0,137.5,125.73,76.8
2018,12,19,16,0,513.0,38.0,0.8,15.3,109.0,89.85,46.91
2018,12,19,16,15,378.5,30.0,0.8,15.1,72.5,47.52,20.42
2018,12,19,16,30,244.0,22.0,0.8,14.9,36.0,18.48,0.0
2018,12,19,16,45,122.0,11.0,0.8,14.65,18.0,10.81,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,7,15,40.0,6.0,2.4,9.15,7.0,0.0,0.0
2018,12,20,7,30,80.0,12.0,2.4,9.2,14.0,33.44,0.0
2018,12,20,7,45,88.5,24.0,2.4,9.3,30.0,62.05,11.92
2018,12,20,8,0,97.0,36.0,2.4,9.4,46.0,86.19,61.74
2018,12,20,8,15,129.5,51.5,2.35,9.55,71.0,119.98,93.79
2018,12,20,8,30,162.0,67.0,2.3,9.7,96.0,155.8,125.93
2018,12,20,8,45,114.0,65.5,2.3,9.9,88.5,127.79,104.06
2018,12,20,9,0,66.0,64.0,2.3,10.1,81.0,103.97,84.42
2018,12,20,9,15,59.5,86.0,2.2,10.3,103.0,121.28,99.41
2018,12,20,9,30,53.0,108.0,2.1,10.5,125.0,143.49,118.16
2018,12,20,9,45,54.0,124.0,2.0,10.75,143.0,162.39,133.9
2018,12,20,10,0,55.0,140.0,1.9,11.0,161.0,181.12,149.28
2018,12,20,10,15,46.5,152.5,1.8,11.2,171.0,189.77,155.92
2018,12,20,10,30,38.0,165.0,1.7,11.4,181.0,198.02,162.15
2018,12,20,10,45,44.0,173.5,1.55,11.6,193.0,210.56,172.17
2018,12,20,11,0,50.0,182.0,1.4,11.8,205.0,223.1,182.07
2018,12,20,11,15,34.5,177.0,1.4,11.95,193.0,206.47,167.86
2018,12,20,11,30,19.0,172.0,1.4,12.1,181.0,184.25,149.2
2018,12,20,11,45,26.5,180.5,1.35,12.2,193.0,197.52,160.12
2018,12,20,12,0,34.0,189.0,1.3,12.3,205.0,216.49,175.48
2018,12,20,12,15,34.0,185.5,1.3,12.35,201.5,211.6,171.38
2018,12,20,12,30,34.0,182.0,1.3,12.4,198.0,206.72,167.4
2018,12,20,12,45,27.0,177.0,1.3,12.5,189.5,196.09,158.59
2018,12,20,13,0,20.0,172.0,1.3,12.6,181.0,181.6,146.68
2018,12,20,13,15,21.5,167.0,1.35,12.6,176.5,176.63,142.79
2018,12,20,13,30,23.0,162.0,1.4,12.6,172.0,171.58,138.78
2018,12,20,13,45,15.5,147.5,1.4,12.6,154.0,152.39,122.99
2018,12,20,14,0,8.0,133.0,1.4,12.6,136.0,133.79,107.68
2018,12,20,14,15,19.5,128.5,1.4,12.55,135.5,133.74,107.75
2018,12,20,14,30,31.0,124.0,1.4,12.5,135.0,134.49,108.27
2018,12,20,14,45,33.5,116.5,1.4,12.45,127.0,126.21,101.17
2018,12,20,15,0,36.0,109.0,1.4,12.4,119.0,117.66,93.68
2018,12,20,15,15,25.5,93.0,1.4,12.4,99.5,97.18,76.39
2018,12,20,15,30,15.0,77.0,1.4,12.4,80.0,77.36,59.63
2018,12,20,15,45,9.0,61.5,1.3,12.1,63.0,60.53,45.24
2018,12,20,16,0,3.0,46.0,1.2,11.8,46.0,44.39,31.34
2018,12,20,16,15,23.0,31.5,1.2,11.7,33.0,31.22,18.32
2018,12,20,16,30,43.0,17.0,1.2,11.6,20.0,14.72,0.0
2018,12,20,16,45,43.0,11.0,1.2,11.5,12.0,10.81,0.0
2018,12,20,17,0,43.0,5.0,1.2,11.4,4.0,0.0,0.0
2018,12,20,17,15,21.5,2.5,1.2,11.35,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,7,15,78.5,7.0,1.4,11.9,8.5,0.0,0.0
2018,12,21,7,30,157.0,14.0,1.5,12.0,17.0,56.0,0.0
2018,12,21,7,45,292.5,22.5,1.65,12.15,45.5,127.3,21.78
2018,12,21,8,0,428.0,31.0,1.8,12.3,74.0,203.78,146.21
2018,12,21,8,15,380.0,32.0,1.9,12.5,83.5,202.11,156.68
2018,12,21,8,30,332.0,33.0,2.0,12.7,93.0,195.41,156.31
2018,12,21,8,45,194.0,41.5,2.1,12.9,78.5,148.32,120.14
2018,12,21,9,0,56.0,50.0,2.2,13.1,64.0,82.5,65.23
2018,12,21,9,15,29.5,49.5,2.2,13.3,57.0,64.6,50.08
2018,12,21,9,30,3.0,49.0,2.2,13.5,50.0,48.98,36.42
2018,12,21,9,45,3.0,76.5,2.25,13.7,77.5,76.23,59.52
2018,12,21,10,0,3.0,104.0,2.3,13.9,105.0,104.8,83.42
2018,12,21,10,15,1.5,115.0,2.35,14.15,115.5,115.04,91.73
2018,12,21,10,30,0.0,126.0,2.4,14.4,126.0,125.25,99.97
2018,12,21,10,45,0.0,117.0,2.4,14.6,117.0,115.33,91.52
2018,12,21,11,0,0.0,108.0,2.4,14.8,108.0,105.75,83.41
2018,12,21,11,15,0.0,100.0,2.4,14.95,100.0,97.44,76.39
2018,12,21,11,30,0.0,92.0,2.4,15.1,92.0,89.29,69.52
2018,12,21,11,45,19.5,124.5,2.35,15.3,134.0,138.33,110.55
2018,12,21,12,0,39.0,157.0,2.3,15.5,176.0,184.85,148.79
2018,12,21,12,15,111.0,174.5,2.35,15.55,228.0,253.42,205.55
2018,12,21,12,30,183.0,192.0,2.4,15.6,280.0,313.74,254.53
2018,12,21,12,45,253.5,179.0,2.4,15.7,298.0,342.59,277.94
2018,12,21,13,0,324.0,166.0,2.4,15.8,316.0,362.16,293.75
2018,12,21,13,15,323.0,161.0,2.4,15.75,306.0,347.29,281.42
2018,12,21,13,30,322.0,156.0,2.4,15.7,296.0,331.53,268.35
2018,12,21,13,45,316.5,149.5,2.4,15.7,281.0,311.17,251.33
2018,12,21,14,0,311.0,143.0,2.4,15.7,266.0,290.32,233.67
2018,12,21,14,15,376.0,123.0,2.35,15.55,261.0,287.97,230.32
2018,12,21,14,30,441.0,103.0,2.3,15.4,256.0,276.33,218.4
2018,12,21,14,45,468.5,88.5,2.25,15.25,236.0,251.59,195.28
2018,12,21,15,0,496.0,74.0,2.2,15.1,216.0,225.07,169.79
2018,12,21,15,15,459.5,68.0,2.2,15.1,185.0,186.17,135.31
2018,12,21,15,30,423.0,62.0,2.2,15.1,154.0,149.83,103.34
2018,12,21,15,45,374.0,50.5,2.1,14.05,119.5,108.97,69.48
2018,12,21,16,0,325.0,39.0,2.0,13.0,85.0,72.49,40.93
2018,12,21,16,15,284.5,32.0,2.05,12.75,62.5,45.54,21.72
2018,12,21,16,30,244.0,25.0,2.1,12.5,40.0,22.45,0.24
2018,12,21,16,45,141.0,15.0,2.15,12.25,22.0,14.74,0.0
2018,12,21,17,0,38.0,5.0,2.2,12.0,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,2.2,11.8,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,1.8,7.6,7.5,0.0,0.0
2018,12,22,7,30,131.0,13.0,1.8,8.0,15.0,47.86,0.0
2018,12,22,7,45,182.0,23.5,1.8,8.35,36.0,94.08,9.84
2018,12,22,8,0,233.0,34.0,1.8,8.7,57.0,137.91,99.62
2018,12,22,8,15,265.0,47.0,1.9,9.05,85.0,173.51,136.38
2018,12,22,8,30,297.0,60.0,2.0,9.4,113.0,211.24,171.16
2018,12,22,8,45,353.5,69.0,2.05,9.8,147.0,257.07,211.72
2018,12,22,9,0,410.0,78.0,2.1,10.2,181.0,305.9,254.0
2018,12,22,9,15,428.5,87.0,2.1,10.45,209.5,337.18,281.05
2018,12,22,9,30,447.0,96.0,2.1,10.7,238.0,368.23,307.19
2018,12,22,9,45,472.5,103.5,2.05,11.0,267.0,401.04,334.0
2018,12,22,10,0,498.0,111.0,2.0,11.3,296.0,433.42,359.8
2018,12,22,10,15,520.5,115.5,1.9,11.5,321.0,459.75,380.3
2018,12,22,10,30,543.0,120.0,1.8,11.7,346.0,484.98,399.51
2018,12,22,10,45,555.5,123.5,1.7,11.95,364.5,504.59,413.74
2018,12,22,11,0,568.0,127.0,1.6,12.2,383.0,519.25,423.96
2018,12,22,11,15,498.5,147.0,1.55,12.55,376.5,494.21,402.41
2018,12,22,11,30,429.0,167.0,1.5,12.9,370.0,469.97,381.64
2018,12,22,11,45,372.5,181.5,1.45,13.25,359.0,439.48,356.41
2018,12,22,12,0,316.0,196.0,1.4,13.6,348.0,415.72,336.23
2018,12,22,12,15,321.0,194.0,1.4,13.85,348.0,411.83,332.89
2018,12,22,12,30,326.0,192.0,1.4,14.1,348.0,406.76,328.44
2018,12,22,12,45,270.5,194.0,1.35,14.35,322.0,369.07,297.64
2018,12,22,13,0,215.0,196.0,1.3,14.6,296.0,327.47,263.93
2018,12,22,13,15,126.5,174.0,1.3,14.6,232.5,249.59,201.3
2018,12,22,13,30,38.0,152.0,1.3,14.6,169.0,172.34,138.24
2018,12,22,13,45,43.0,151.5,1.25,14.55,169.5,172.81,138.92
2018,12,22,14,0,48.0,151.0,1.2,14.5,170.0,172.84,138.91
2018,12,22,14,15,44.5,139.0,1.2,14.45,155.5,157.01,125.89
2018,12,22,14,30,41.0,127.0,1.2,14.4,141.0,141.45,113.03
2018,12,22,14,45,117.5,115.0,1.2,14.35,150.0,155.29,123.05
2018,12,22,15,0,194.0,103.0,1.2,14.3,159.0,161.86,125.69
2018,12,22,15,15,225.5,90.5,1.2,14.3,146.5,147.6,111.25
2018,12,22,15,30,257.0,78.0,1.2,14.3,134.0,130.16,93.71
2018,12,22,15,45,212.0,65.0,1.15,13.65,105.0,96.87,66.46
2018,12,22,16,0,167.0,52.0,1.1,13.0,76.0,67.77,43.63
2018,12,22,16,15,140.0,37.5,1.15,12.85,53.0,42.73,23.89
2018,12,22,16,30,113.0,23.0,1.2,12.7,30.0,19.27,0.54
2018,12,22,16,45,81.0,15.0,1.2,12.55,17.5,14.74,0.0
2018,12,22,17,0,49.0,7.0,1.2,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.5,3.5,1.2,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,7,15,1.5,3.5,1.45,9.85,3.5,0.0,0.0
2018,12,23,7,30,3.0,7.0,1.3,10.1,7.0,7.68,0.0
2018,12,23,7,45,18.5,21.0,1.2,10.3,22.5,28.89,0.0
2018,12,23,8,0,34.0,35.0,1.1,10.5,38.0,52.29,35.02
2018,12,23,8,15,53.0,50.0,1.1,10.85,58.0,82.26,62.57
2018,12,23,8,30,72.0,65.0,1.1,11.2,78.0,108.44,85.79
2018,12,23,8,45,111.5,80.0,1.05,11.5,105.5,145.21,117.62
2018,12,23,9,0,151.0,95.0,1.0,11.8,133.0,184.32,151.06
2018,12,23,9,15,109.5,107.0,1.1,12.25,136.5,179.27,146.97
2018,12,23,9,30,68.0,119.0,1.2,12.7,140.0,165.05,134.85
2018,12,23,9,45,63.0,132.5,1.3,13.2,154.0,177.77,145.18
2018,12,23,10,0,58.0,146.0,1.4,13.7,168.0,190.1,154.89
2018,12,23,10,15,113.5,159.0,1.45,14.0,205.0,245.52,200.75
2018,12,23,10,30,169.0,172.0,1.5,14.3,242.0,295.26,241.16
2018,12,23,10,45,238.0,167.0,1.6,14.6,271.0,340.94,278.24
2018,12,23,11,0,307.0,162.0,1.7,14.9,300.0,379.74,309.55
2018,12,23,11,15,327.0,167.0,1.65,15.05,318.0,398.06,323.37
2018,12,23,11,30,347.0,172.0,1.6,15.2,336.0,415.25,336.28
2018,12,23,11,45,327.5,177.5,1.6,15.3,333.5,406.34,328.5
2018,12,23,12,0,308.0,183.0,1.6,15.4,331.0,396.45,320.09
2018,12,23,12,15,319.5,183.5,1.6,15.45,337.0,399.58,322.39
2018,12,23,12,30,331.0,184.0,1.6,15.5,343.0,401.34,323.47
2018,12,23,12,45,241.0,183.5,1.6,15.55,298.0,340.51,274.48
2018,12,23,13,0,151.0,183.0,1.6,15.6,253.0,277.2,223.33
2018,12,23,13,15,82.0,168.5,1.55,15.6,206.5,215.13,172.93
2018,12,23,13,30,13.0,154.0,1.5,15.6,160.0,158.3,126.21
2018,12,23,13,45,10.0,132.0,1.5,15.6,136.5,134.09,106.62
2018,12,23,14,0,7.0,110.0,1.5,15.6,113.0,110.34,87.14
2018,12,23,14,15,13.0,110.0,1.45,15.45,115.0,112.61,89.17
2018,12,23,14,30,19.0,110.0,1.4,15.3,117.0,114.39,90.65
2018,12,23,14,45,39.5,96.5,1.35,15.2,108.5,108.39,85.28
2018,12,23,15,0,60.0,83.0,1.3,15.1,100.0,99.22,76.87
2018,12,23,15,15,30.0,65.5,1.3,15.1,74.0,71.51,54.04
2018,12,23,15,30,0.0,48.0,1.3,15.1,48.0,46.38,33.67
2018,12,23,15,45,0.0,37.5,1.1,14.35,37.5,36.22,24.95
2018,12,23,16,0,0.0,27.0,0.9,13.6,27.0,26.06,16.12
2018,12,23,16,15,27.0,19.0,0.9,13.4,20.5,19.89,9.34
2018,12,23,16,30,54.0,11.0,0.9,13.2,14.0,9.05,0.0
2018,12,23,16,45,54.0,9.0,0.9,13.0,9.5,8.85,0.0
2018,12,23,17,0,54.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,12,23,17,15,27.0,3.5,0.8,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.15,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.2,11.5,1.0,0.98,0.0
2018,12,24,7,45,11.0,7.0,2.3,11.85,8.0,10.85,0.0
2018,12,24,8,0,22.0,13.0,2.4,12.2,15.0,22.12,11.32
2018,12,24,8,15,95.5,21.5,2.45,12.45,37.5,71.52,53.03
2018,12,24,8,30,169.0,30.0,2.5,12.7,60.0,116.53,91.99
2018,12,24,8,45,158.5,24.0,2.6,13.0,57.5,111.77,89.66
2018,12,24,9,0,148.0,18.0,2.7,13.3,55.0,101.53,82.11
2018,12,24,9,15,78.5,45.5,2.7,13.6,65.5,95.0,76.38
2018,12,24,9,30,9.0,73.0,2.7,13.9,76.0,76.23,59.56
2018,12,24,9,45,9.0,94.0,2.75,14.2,97.0,98.19,78.01
2018,12,24,10,0,9.0,115.0,2.8,14.5,118.0,120.25,96.29
2018,12,24,10,15,38.5,113.5,2.95,14.75,129.0,140.45,113.59
2018,12,24,10,30,68.0,112.0,3.1,15.0,140.0,163.27,132.98
2018,12,24,10,45,67.5,90.5,3.2,15.25,119.5,139.19,112.92
2018,12,24,11,0,67.0,69.0,3.3,15.5,99.0,115.65,93.33
2018,12,24,11,15,33.5,59.0,3.4,15.55,74.0,83.35,65.49
2018,12,24,11,30,0.0,49.0,3.5,15.6,49.0,47.34,34.34
2018,12,24,11,45,0.0,42.0,3.65,15.6,42.0,40.57,28.64
2018,12,24,12,0,0.0,35.0,3.8,15.6,35.0,33.8,22.93
2018,12,24,12,15,0.0,34.5,3.85,15.5,34.5,33.32,22.54
2018,12,24,12,30,0.0,34.0,3.9,15.4,34.0,32.84,22.14
2018,12,24,12,45,0.0,45.0,3.95,15.25,45.0,43.47,31.15
2018,12,24,13,0,0.0,56.0,4.0,15.1,56.0,54.12,40.15
2018,12,24,13,15,0.0,43.5,3.95,15.05,43.5,42.02,29.99
2018,12,24,13,30,0.0,31.0,3.9,15.0,31.0,29.93,19.8
2018,12,24,13,45,0.0,40.5,3.85,14.9,40.5,39.11,27.63
2018,12,24,14,0,0.0,50.0,3.8,14.8,50.0,48.3,35.47
2018,12,24,14,15,0.0,59.0,3.8,14.8,59.0,57.01,42.9
2018,12,24,14,30,0.0,68.0,3.8,14.8,68.0,65.73,50.32
2018,12,24,14,45,18.0,73.0,3.85,14.75,78.0,77.68,60.18
2018,12,24,15,0,36.0,78.0,3.9,14.7,88.0,87.16,67.6
2018,12,24,15,15,53.0,80.0,3.9,14.7,93.0,91.67,70.46
2018,12,24,15,30,70.0,82.0,3.9,14.7,98.0,95.06,71.96
2018,12,24,15,45,57.0,67.0,4.15,14.55,78.0,73.83,53.94
2018,12,24,16,0,44.0,52.0,4.4,14.4,58.0,54.67,37.83
2018,12,24,16,15,71.5,37.0,4.55,14.25,43.0,39.11,23.11
2018,12,24,16,30,99.0,22.0,4.7,14.1,28.0,18.83,1.63
2018,12,24,16,45,62.5,14.0,4.8,13.95,16.5,13.76,0.0
2018,12,24,17,0,26.0,6.0,4.9,13.8,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.85,13.5,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,3.25,8.6,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,3.3,9.1,12.0,38.37,0.0
2018,12,25,7,45,275.0,19.5,3.3,9.65,41.5,116.48,0.0
2018,12,25,8,0,442.0,29.0,3.3,10.2,71.0,199.56,141.44
2018,12,25,8,15,529.5,34.5,3.35,10.55,109.5,257.93,201.07
2018,12,25,8,30,617.0,40.0,3.4,10.9,148.0,321.34,258.48
2018,12,25,8,45,672.0,43.0,3.5,11.25,187.5,371.67,304.21
2018,12,25,9,0,727.0,46.0,3.6,11.6,227.0,423.75,350.1
2018,12,25,9,15,758.5,49.0,3.65,11.95,263.5,464.86,385.81
2018,12,25,9,30,790.0,52.0,3.7,12.3,300.0,505.47,420.01
2018,12,25,9,45,809.0,55.0,3.75,12.65,332.5,538.06,446.82
2018,12,25,10,0,828.0,58.0,3.8,13.0,365.0,568.88,471.52
2018,12,25,10,15,845.0,60.0,3.85,13.3,392.5,591.44,489.37
2018,12,25,10,30,862.0,62.0,3.9,13.6,420.0,615.48,507.89
2018,12,25,10,45,874.0,62.0,4.0,13.9,440.5,631.46,519.99
2018,12,25,11,0,886.0,62.0,4.1,14.2,461.0,644.65,529.75
2018,12,25,11,15,894.0,63.0,4.1,14.4,475.5,653.48,535.84
2018,12,25,11,30,902.0,64.0,4.1,14.6,490.0,659.2,539.43
2018,12,25,11,45,906.0,64.0,4.15,14.8,496.5,658.0,537.78
2018,12,25,12,0,910.0,64.0,4.2,15.0,503.0,653.6,533.63
2018,12,25,12,15,909.0,64.0,4.25,15.15,501.5,642.87,524.63
2018,12,25,12,30,908.0,64.0,4.3,15.3,500.0,629.04,513.12
2018,12,25,12,45,902.5,64.0,4.3,15.45,491.0,609.53,496.81
2018,12,25,13,0,897.0,64.0,4.3,15.6,482.0,587.25,478.11
2018,12,25,13,15,891.0,64.0,4.3,15.65,467.0,562.06,456.98
2018,12,25,13,30,885.0,64.0,4.3,15.7,452.0,534.39,433.47
2018,12,25,13,45,873.0,62.5,4.3,15.75,429.0,499.84,404.06
2018,12,25,14,0,861.0,61.0,4.3,15.8,406.0,463.54,372.6
2018,12,25,14,15,842.5,59.5,4.2,15.65,377.0,423.76,337.73
2018,12,25,14,30,824.0,58.0,4.1,15.5,348.0,382.09,300.56
2018,12,25,14,45,797.5,55.5,4.0,15.4,313.0,336.08,259.22
2018,12,25,15,0,771.0,53.0,3.9,15.3,278.0,290.49,217.54
2018,12,25,15,15,730.5,50.5,3.9,15.3,240.0,242.03,173.54
2018,12,25,15,30,690.0,48.0,3.9,15.3,202.0,195.9,131.84
2018,12,25,15,45,628.5,43.0,3.55,14.25,162.0,146.56,90.09
2018,12,25,16,0,567.0,38.0,3.2,13.2,122.0,102.4,55.31
2018,12,25,16,15,460.0,32.0,3.15,12.7,85.5,58.93,26.5
2018,12,25,16,30,353.0,26.0,3.1,12.2,49.0,26.63,4.74
2018,12,25,16,45,211.0,17.0,3.05,11.75,27.5,16.71,0.0
2018,12,25,17,0,69.0,8.0,3.0,11.3,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.0,11.15,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,15,0.0,3.0,2.6,8.3,3.0,0.0,0.0
2018,12,26,7,30,0.0,6.0,2.5,8.7,6.0,5.9,0.0
2018,12,26,7,45,11.5,19.0,2.4,9.1,20.0,24.01,0.0
2018,12,26,8,0,23.0,32.0,2.3,9.5,34.0,44.22,28.49
2018,12,26,8,15,39.5,46.0,2.5,10.0,52.0,66.38,49.58
2018,12,26,8,30,56.0,60.0,2.7,10.5,70.0,94.97,74.8
2018,12,26,8,45,73.5,76.5,2.9,11.0,93.0,123.16,99.52
2018,12,26,9,0,91.0,93.0,3.1,11.5,116.0,152.15,124.69
2018,12,26,9,15,210.0,102.0,3.25,11.85,165.0,232.39,193.33
2018,12,26,9,30,329.0,111.0,3.4,12.2,214.0,320.1,267.1
2018,12,26,9,45,441.0,106.0,3.55,12.5,259.5,385.2,321.6
2018,12,26,10,0,553.0,101.0,3.7,12.8,305.0,457.27,380.87
2018,12,26,10,15,623.5,96.0,3.7,13.0,342.0,503.85,418.49
2018,12,26,10,30,694.0,91.0,3.7,13.2,379.0,550.17,455.4
2018,12,26,10,45,759.5,84.0,3.7,13.45,413.5,587.95,485.07
2018,12,26,11,0,825.0,77.0,3.7,13.7,448.0,626.85,515.1
2018,12,26,11,15,863.5,71.0,3.65,13.8,469.5,647.07,530.29
2018,12,26,11,30,902.0,65.0,3.6,13.9,491.0,660.83,540.54
2018,12,26,11,45,903.5,65.5,3.5,14.05,497.0,658.7,537.72
2018,12,26,12,0,905.0,66.0,3.4,14.2,503.0,653.4,532.46
2018,12,26,12,15,901.5,67.0,3.5,14.3,501.5,642.36,523.48
2018,12,26,12,30,898.0,68.0,3.6,14.4,500.0,628.31,512.03
2018,12,26,12,45,888.0,69.5,3.65,14.45,490.0,608.02,495.48
2018,12,26,13,0,878.0,71.0,3.7,14.5,480.0,585.14,476.66
2018,12,26,13,15,869.5,70.0,3.75,14.45,464.0,557.95,454.39
2018,12,26,13,30,861.0,69.0,3.8,14.4,448.0,530.18,431.12
2018,12,26,13,45,846.5,68.5,3.85,14.4,425.0,495.91,402.15
2018,12,26,14,0,832.0,68.0,3.9,14.4,402.0,460.1,371.28
2018,12,26,14,15,812.5,66.0,3.8,14.2,373.0,419.27,335.78
2018,12,26,14,30,793.0,64.0,3.7,14.0,344.0,377.79,298.94
2018,12,26,14,45,692.0,69.5,3.6,13.8,296.0,315.27,245.62
2018,12,26,15,0,591.0,75.0,3.5,13.6,248.0,259.33,197.77
2018,12,26,15,15,546.0,67.5,3.5,13.6,210.5,212.31,156.02
2018,12,26,15,30,501.0,60.0,3.5,13.6,173.0,168.45,117.24
2018,12,26,15,45,497.5,51.0,3.4,12.8,144.5,133.48,85.42
2018,12,26,16,0,494.0,42.0,3.3,12.0,116.0,98.24,55.24
2018,12,26,16,15,380.0,34.5,3.35,11.65,80.5,57.12,27.7
2018,12,26,16,30,266.0,27.0,3.4,11.3,45.0,27.12,6.26
2018,12,26,16,45,162.0,17.0,3.45,11.0,25.5,16.71,0.0
2018,12,26,17,0,58.0,7.0,3.5,10.7,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.5,10.55,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.7,7.45,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.8,8.0,12.0,42.55,0.0
2018,12,27,7,45,299.5,19.0,3.95,8.55,42.0,122.43,0.0
2018,12,27,8,0,478.0,27.0,4.1,9.1,72.0,209.55,147.81
2018,12,27,8,15,563.5,32.0,4.2,9.6,111.0,267.57,209.16
2018,12,27,8,30,649.0,37.0,4.3,10.1,150.0,330.63,267.01
2018,12,27,8,45,700.0,40.0,4.45,10.6,189.5,380.12,312.61
2018,12,27,9,0,751.0,43.0,4.6,11.1,229.0,431.13,358.13
2018,12,27,9,15,781.5,45.5,4.85,11.55,266.0,468.41,391.57
2018,12,27,9,30,812.0,48.0,5.1,12.0,303.0,508.45,426.16
2018,12,27,9,45,830.0,51.5,5.3,12.45,335.5,541.7,454.18
2018,12,27,10,0,848.0,55.0,5.5,12.9,368.0,573.13,480.02
2018,12,27,10,15,864.5,56.0,5.6,13.15,395.5,598.52,500.68
2018,12,27,10,30,881.0,57.0,5.7,13.4,423.0,621.57,519.08
2018,12,27,10,45,894.0,57.5,5.8,13.65,444.5,639.22,532.9
2018,12,27,11,0,907.0,58.0,5.9,13.9,466.0,654.04,544.26
2018,12,27,11,15,914.5,58.5,5.95,14.05,480.5,662.29,550.31
2018,12,27,11,30,922.0,59.0,6.0,14.2,495.0,667.37,553.76
2018,12,27,11,45,926.0,59.0,6.0,14.35,501.5,666.35,552.18
2018,12,27,12,0,930.0,59.0,6.0,14.5,508.0,662.07,547.95
2018,12,27,12,15,929.0,59.0,6.0,14.55,507.0,651.37,538.75
2018,12,27,12,30,928.0,59.0,6.0,14.6,506.0,637.51,526.93
2018,12,27,12,45,925.0,59.0,6.0,14.65,498.0,619.36,511.52
2018,12,27,13,0,922.0,59.0,6.0,14.7,490.0,598.27,493.53
2018,12,27,13,15,916.0,58.5,6.0,14.65,474.5,572.14,471.37
2018,12,27,13,30,910.0,58.0,6.0,14.6,459.0,543.47,446.73
2018,12,27,13,45,898.0,57.0,6.0,14.55,436.0,508.88,416.81
2018,12,27,14,0,886.0,56.0,6.0,14.5,413.0,472.46,384.74
2018,12,27,14,15,869.0,54.5,5.9,14.35,384.0,431.76,348.49
2018,12,27,14,30,852.0,53.0,5.8,14.2,355.0,390.06,310.6
2018,12,27,14,45,827.5,51.0,5.75,14.05,320.5,344.46,268.87
2018,12,27,15,0,803.0,49.0,5.7,13.9,286.0,299.02,226.55
2018,12,27,15,15,765.5,46.5,5.7,13.9,247.5,249.94,181.13
2018,12,27,15,30,728.0,44.0,5.7,13.9,209.0,202.8,137.68
2018,12,27,15,45,668.0,40.0,5.35,13.1,168.5,152.72,94.4
2018,12,27,16,0,608.0,36.0,5.0,12.3,128.0,107.57,58.08
2018,12,27,16,15,506.5,30.5,4.9,11.9,90.5,63.51,28.43
2018,12,27,16,30,405.0,25.0,4.8,11.5,53.0,29.52,7.12
2018,12,27,16,45,247.0,17.0,4.7,11.1,30.0,16.71,0.0
2018,12,27,17,0,89.0,9.0,4.6,10.7,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,4.6,10.55,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.25,7.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
